ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/03/2014 00:00,2,0.000,ALERT,215.09,299.37,60.038,1404360004,"274151322000083","019011112586793",0.00,14.30,0,296.36,300.87,0.0,0.0,0.000,176889.4,176889.4,14262,0,0,0,L,1151911521,1,122.01,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404360039,14119.00
07/03/2014 00:00,2,0.000,ALERT,215.54,298.77,60.038,1404360004,"274151322000076","019011112586793",0.00,14.70,0,296.06,300.87,0.0,0.0,0.000,182415.8,182415.8,14232,0,0,0,L,1151911521,1,122.23,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404360041,14120.00
07/03/2014 00:00,2,0.000,ALERT,215.32,298.47,60.065,1404360004,"274151322000094","019011112586793",0.00,14.30,0,295.76,299.97,0.0,0.0,0.000,119706.2,119706.2,14567,0,0,0,L,1151911521,1,121.78,125.17,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404360043,14121.00
07/03/2014 00:00,2,0.000,ALERT,214.87,298.47,60.038,1404360004,"274151322000052","019011112586793",0.00,14.70,0,295.76,300.87,0.0,0.0,0.000,177386.1,177386.1,14197,0,0,0,L,1151911521,1,121.78,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404360045,14122.00
07/03/2014 00:00,2,0.000,ALERT,215.09,298.77,60.038,1404360004,"274151322000085","019011112586793",0.00,14.70,0,296.06,300.57,0.0,0.0,0.000,176365.4,176365.4,14159,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404360047,14123.00
07/03/2014 00:00,2,0.000,ALERT,215.32,297.87,60.070,1404360004,"274151322000087","019011112586793",0.00,16.30,0,294.86,299.97,0.0,0.0,0.000,168950.6,168950.6,14198,0,0,0,L,1151911521,1,122.23,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404360048,14124.00
07/03/2014 00:00,2,0.000,ALERT,214.64,298.47,60.038,1404360004,"274151322000088","019011112586793",0.00,15.00,0,295.76,300.27,0.0,0.0,0.000,171078.5,171078.5,14175,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404360050,14125.00
07/03/2014 00:00,2,0.000,ALERT,215.09,299.67,60.043,1404360004,"274151322000095","019011112586793",0.00,14.30,0,296.96,301.17,0.0,0.0,0.000,180635.0,180635.0,14222,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404360052,14126.00
07/03/2014 00:00,2,0.000,ALERT,215.77,297.87,60.038,1404360004,"274151322000068","019011112586793",0.00,15.30,0,295.46,299.67,0.0,0.0,0.000,117746.0,117746.0,14611,0,0,0,L,1151911521,1,122.46,125.17,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404360054,14127.00
07/03/2014 00:00,2,0.000,ALERT,214.87,299.07,60.043,1404360004,"274151322000054","019011112586793",0.00,15.00,0,296.06,300.87,0.0,0.0,0.000,174739.8,174739.8,14308,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404360056,14128.00
07/03/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1404360004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,7370.8999999761,7370.8999999761,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404360876,14129.00
07/03/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1404360004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,8613.1000000236,8613.1000000236,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404360876,14130.00
07/03/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1404360004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,7938.1000000243,7938.1000000243,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404360876,14131.00
07/03/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1404360004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,8737.9000000354,8737.9000000354,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404360876,14132.00
07/03/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1404360004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,10748.600000024,10748.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404360876,14133.00
07/03/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1404360004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,9672.0000000003,9672.0000000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404360876,14134.00
07/03/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1404360004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,8664.6999999885,8664.6999999885,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404360876,14135.00
07/03/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1404360004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,11547.2,11547.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404360876,14136.00
07/03/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1404360004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,7827.1999999879,7827.1999999879,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404360876,14137.00
07/03/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1404360004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,9373.9999999999,9373.9999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404360876,14138.00
07/03/2014 00:15,2,0.000,ALERT,215.54,299.37,60.012,1404360905,"274151322000083","019011112586793",0.00,14.30,0,294.86,301.77,0.0,0.0,0.000,176889.4,176889.4,14264,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404360940,14139.00
07/03/2014 00:15,2,0.000,ALERT,216.22,299.97,60.006,1404360905,"274151322000076","019011112586793",0.00,14.30,0,294.26,301.77,0.0,0.0,0.000,182415.8,182415.8,14234,0,0,0,L,1151911521,1,122.91,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404360942,14140.00
07/03/2014 00:15,2,0.000,ALERT,215.77,299.37,60.043,1404360905,"274151322000094","019011112586793",0.00,14.00,0,294.26,300.87,0.0,0.0,0.000,119706.2,119706.2,14569,0,0,0,L,1151911521,1,122.23,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404360944,14141.00
07/03/2014 00:15,2,0.000,ALERT,215.32,299.07,60.012,1404360905,"274151322000052","019011112586793",0.00,14.30,0,294.56,301.77,0.0,0.0,0.000,177386.1,177386.1,14199,0,0,0,L,1151911521,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404360945,14142.00
07/03/2014 00:15,2,0.000,ALERT,215.77,299.67,60.012,1404360905,"274151322000085","019011112586793",0.00,14.70,0,294.56,301.47,0.0,0.0,0.000,176365.4,176365.4,14161,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404360947,14143.00
07/03/2014 00:15,2,0.000,ALERT,215.54,298.47,60.017,1404360905,"274151322000087","019011112586793",0.00,16.00,0,293.96,300.87,0.0,0.0,0.000,168950.6,168950.6,14200,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404360949,14144.00
07/03/2014 00:15,2,0.000,ALERT,215.32,299.07,60.012,1404360905,"274151322000088","019011112586793",0.00,14.70,0,294.56,301.47,0.0,0.0,0.000,171078.5,171078.5,14177,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404360951,14145.00
07/03/2014 00:15,2,0.000,ALERT,215.54,300.57,60.017,1404360905,"274151322000095","019011112586793",0.00,14.00,0,295.76,302.37,0.0,0.0,0.000,180635.0,180635.0,14224,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404360953,14146.00
07/03/2014 00:15,2,0.000,ALERT,216.00,298.77,60.017,1404360905,"274151322000068","019011112586793",0.00,15.00,0,293.96,300.57,0.0,0.0,0.000,117746.0,117746.0,14613,0,0,0,L,1151911521,1,123.14,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404360955,14147.00
07/03/2014 00:15,2,0.000,ALERT,215.32,299.37,59.980,1404360905,"274151322000054","019011112586793",0.00,15.00,0,294.56,301.77,0.0,0.0,0.000,174739.8,174739.8,14310,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404360956,14148.00
07/03/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1404360905,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,8737.9000000354,8737.9000000354,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404361774,14149.00
07/03/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1404360905,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,10748.600000024,10748.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404361774,14150.00
07/03/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1404360905,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,9672.0000000003,9672.0000000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404361774,14151.00
07/03/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1404360905,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,8664.6999999885,8664.6999999885,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404361774,14152.00
07/03/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1404360905,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,11547.2,11547.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404361774,14153.00
07/03/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1404360905,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,7827.1999999879,7827.1999999879,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404361774,14154.00
07/03/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1404360905,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,9373.9999999999,9373.9999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404361774,14155.00
07/03/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1404360905,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,7370.8999999761,7370.8999999761,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404361774,14156.00
07/03/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1404360905,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,8613.1000000236,8613.1000000236,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404361774,14157.00
07/03/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1404360905,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,7938.1000000243,7938.1000000243,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404361774,14158.00
07/03/2014 00:30,2,0.000,ALERT,214.87,298.17,60.038,1404361804,"274151322000083","019011112586793",0.00,14.00,0,296.96,302.07,0.0,0.0,0.000,176889.4,176889.4,14266,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404361840,14159.00
07/03/2014 00:30,2,0.000,ALERT,215.32,298.47,60.038,1404361804,"274151322000076","019011112586793",0.00,14.30,0,296.36,302.07,0.0,0.0,0.000,182415.8,182415.8,14236,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404361841,14160.00
07/03/2014 00:30,2,0.000,ALERT,214.64,297.87,60.033,1404361804,"274151322000094","019011112586793",0.00,14.00,0,296.36,300.87,0.0,0.0,0.000,119706.2,119706.2,14571,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404361843,14161.00
07/03/2014 00:30,2,0.000,ALERT,214.41,297.57,60.012,1404361804,"274151322000052","019011112586793",0.00,14.30,0,296.66,302.37,0.0,0.0,0.000,177386.1,177386.1,14201,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404361845,14162.00
07/03/2014 00:30,2,0.000,ALERT,215.09,298.17,60.059,1404361804,"274151322000085","019011112586793",0.00,14.30,0,296.66,301.47,0.0,0.0,0.000,176365.4,176365.4,14163,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404361847,14163.00
07/03/2014 00:30,2,0.000,ALERT,214.64,297.26,60.038,1404361804,"274151322000087","019011112586793",0.00,15.80,0,296.06,301.17,0.0,0.0,0.000,168950.6,168950.6,14202,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404361849,14164.00
07/03/2014 00:30,2,0.000,ALERT,214.64,297.57,60.059,1404361804,"274151322000088","019011112586793",0.00,14.70,0,296.66,301.17,0.0,0.0,0.000,171078.5,171078.5,14179,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404361851,14165.00
07/03/2014 00:30,2,0.000,ALERT,214.64,299.07,60.001,1404361804,"274151322000095","019011112586793",0.00,14.00,0,297.87,302.68,0.0,0.0,0.000,180635.0,180635.0,14226,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404361853,14166.00
07/03/2014 00:30,2,0.000,ALERT,215.54,297.26,60.038,1404361804,"274151322000068","019011112586793",0.00,15.00,0,296.06,300.57,0.0,0.0,0.000,117746.0,117746.0,14615,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404361854,14167.00
07/03/2014 00:30,2,0.000,ALERT,214.87,297.87,60.038,1404361804,"274151322000054","019011112586793",0.00,15.00,0,296.66,301.77,0.0,0.0,0.000,174739.8,174739.8,14312,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404361856,14168.00
07/03/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1404361804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,8664.6999999885,8664.6999999885,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404362675,14169.00
07/03/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1404361804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,11547.2,11547.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404362675,14170.00
07/03/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1404361804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,7827.1999999879,7827.1999999879,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404362675,14171.00
07/03/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1404361804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,9373.9999999999,9373.9999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404362675,14172.00
07/03/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1404361804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,7370.8999999761,7370.8999999761,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404362675,14173.00
07/03/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1404361804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,8613.1000000236,8613.1000000236,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404362675,14174.00
07/03/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1404361804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,7938.1000000243,7938.1000000243,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404362675,14175.00
07/03/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1404361804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,8737.9000000354,8737.9000000354,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404362675,14176.00
07/03/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1404361804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,10748.600000024,10748.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404362675,14177.00
07/03/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1404361804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,9672.0000000003,9672.0000000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404362675,14178.00
07/03/2014 00:45,2,0.000,ALERT,215.77,299.97,60.006,1404362704,"274151322000083","019011112586793",0.00,14.00,0,296.96,301.47,0.0,0.0,0.000,176889.4,176889.4,14268,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404362739,14179.00
07/03/2014 00:45,2,0.000,ALERT,216.22,299.67,60.006,1404362704,"274151322000076","019011112586793",0.00,14.00,0,296.66,301.47,0.0,0.0,0.000,182415.8,182415.8,14238,0,0,0,L,1151911521,1,122.91,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404362741,14180.00
07/03/2014 00:45,2,0.000,ALERT,215.77,299.37,60.001,1404362704,"274151322000094","019011112586793",0.00,13.70,0,296.36,300.57,0.0,0.0,0.000,119706.2,119706.2,14573,0,0,0,L,1151911521,1,122.68,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404362743,14181.00
07/03/2014 00:45,2,0.000,ALERT,215.32,299.37,60.006,1404362704,"274151322000052","019011112586793",0.00,14.00,0,296.36,301.77,0.0,0.0,0.000,177386.1,177386.1,14203,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404362744,14182.00
07/03/2014 00:45,2,0.000,ALERT,215.77,299.67,60.006,1404362704,"274151322000085","019011112586793",0.00,14.30,0,296.66,301.17,0.0,0.0,0.000,176365.4,176365.4,14165,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404362746,14183.00
07/03/2014 00:45,2,0.000,ALERT,215.54,299.07,60.001,1404362704,"274151322000087","019011112586793",0.00,15.30,0,296.06,300.57,0.0,0.0,0.000,168950.6,168950.6,14204,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404362748,14184.00
07/03/2014 00:45,2,0.000,ALERT,215.32,299.37,60.028,1404362704,"274151322000088","019011112586793",0.00,14.30,0,296.66,301.17,0.0,0.0,0.000,171078.5,171078.5,14181,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404362750,14185.00
07/03/2014 00:45,2,0.000,ALERT,215.54,300.57,60.001,1404362704,"274151322000095","019011112586793",0.00,13.70,0,297.87,302.07,0.0,0.0,0.000,180635.0,180635.0,14228,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404362752,14186.00
07/03/2014 00:45,2,0.000,ALERT,216.22,298.77,59.996,1404362704,"274151322000068","019011112586793",0.00,14.70,0,296.36,300.27,0.0,0.0,0.000,117746.0,117746.0,14617,0,0,0,L,1151911521,1,123.36,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404362754,14187.00
07/03/2014 00:45,2,0.000,ALERT,215.32,299.07,60.006,1404362704,"274151322000054","019011112586793",0.00,14.70,0,296.66,301.77,0.0,0.0,0.000,174739.8,174739.8,14314,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404362756,14188.00
07/03/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1404362704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,9373.9999999999,9373.9999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404363574,14189.00
07/03/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1404362704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,7370.8999999761,7370.8999999761,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404363574,14190.00
07/03/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1404362704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,8613.1000000236,8613.1000000236,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404363574,14191.00
07/03/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1404362704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,7938.1000000243,7938.1000000243,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404363574,14192.00
07/03/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1404362704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,8737.9000000354,8737.9000000354,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404363574,14193.00
07/03/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1404362704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,10748.600000024,10748.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404363574,14194.00
07/03/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1404362704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,9672.0000000003,9672.0000000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404363574,14195.00
07/03/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1404362704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,8664.6999999885,8664.6999999885,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404363574,14196.00
07/03/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1404362704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,11547.2,11547.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404363574,14197.00
07/03/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1404362704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,7827.1999999879,7827.1999999879,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404363574,14198.00
07/03/2014 01:00,2,0.000,ALERT,215.32,299.67,59.996,1404363604,"274151322000083","019011112586793",0.00,14.00,0,297.26,301.77,0.0,0.0,0.000,176889.4,176889.4,14270,0,0,0,L,1151911521,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404363639,14199.00
07/03/2014 01:00,2,0.000,ALERT,215.54,299.67,59.990,1404363604,"274151322000076","019011112586793",0.00,14.00,0,296.66,301.47,0.0,0.0,0.000,182415.8,182415.8,14240,0,0,0,L,1151911521,1,122.68,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404363641,14200.00
07/03/2014 01:00,2,0.000,ALERT,215.09,299.37,59.996,1404363604,"274151322000094","019011112586793",0.00,13.70,0,296.36,300.57,0.0,0.0,0.000,119706.2,119706.2,14575,0,0,0,L,1151911521,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404363642,14201.00
07/03/2014 01:00,2,0.000,ALERT,214.87,299.07,60.001,1404363604,"274151322000052","019011112586793",0.00,14.00,0,296.66,301.77,0.0,0.0,0.000,177386.1,177386.1,14205,0,0,0,L,1151911521,1,122.01,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404363644,14202.00
07/03/2014 01:00,2,0.000,ALERT,215.32,299.97,59.996,1404363604,"274151322000085","019011112586793",0.00,14.00,0,296.66,301.47,0.0,0.0,0.000,176365.4,176365.4,14167,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404363646,14203.00
07/03/2014 01:00,2,0.000,ALERT,215.09,298.47,59.980,1404363604,"274151322000087","019011112586793",0.00,15.30,0,296.36,300.57,0.0,0.0,0.000,168950.6,168950.6,14206,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404363648,14204.00
07/03/2014 01:00,2,0.000,ALERT,214.87,299.07,60.001,1404363604,"274151322000088","019011112586793",0.00,14.30,0,296.66,301.17,0.0,0.0,0.000,171078.5,171078.5,14183,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404363650,14205.00
07/03/2014 01:00,2,0.000,ALERT,215.32,300.57,59.996,1404363604,"274151322000095","019011112586793",0.00,13.70,0,297.87,302.07,0.0,0.0,0.000,180635.0,180635.0,14230,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404363652,14206.00
07/03/2014 01:00,2,0.000,ALERT,216.00,298.77,60.001,1404363604,"274151322000068","019011112586793",0.00,14.70,0,296.36,300.57,0.0,0.0,0.000,117746.0,117746.0,14619,0,0,0,L,1151911521,1,122.91,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404363654,14207.00
07/03/2014 01:00,2,0.000,ALERT,215.09,299.37,59.996,1404363604,"274151322000054","019011112586793",0.00,14.70,0,296.66,301.47,0.0,0.0,0.000,174739.8,174739.8,14316,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404363656,14208.00
07/03/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1404363604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,7938.1000000243,7938.1000000243,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404364476,14209.00
07/03/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1404363604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,8737.9000000354,8737.9000000354,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404364476,14210.00
07/03/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1404363604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,10748.600000024,10748.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404364476,14211.00
07/03/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1404363604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,9672.0000000003,9672.0000000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404364476,14212.00
07/03/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1404363604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,8664.6999999885,8664.6999999885,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404364476,14213.00
07/03/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1404363604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,11547.2,11547.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404364476,14214.00
07/03/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1404363604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,7827.1999999879,7827.1999999879,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404364476,14215.00
07/03/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1404363604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,9373.9999999999,9373.9999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404364476,14216.00
07/03/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1404363604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,7370.8999999761,7370.8999999761,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404364476,14217.00
07/03/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1404363604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,8613.1000000236,8613.1000000236,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404364476,14218.00
07/03/2014 01:15,2,0.000,ALERT,213.96,298.47,60.033,1404364504,"274151322000083","019011112586793",0.00,13.70,0,296.66,301.77,0.0,0.0,0.000,176889.4,176889.4,14272,0,0,0,L,1151911521,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404364539,14219.00
07/03/2014 01:15,2,0.000,ALERT,214.64,298.17,60.038,1404364504,"274151322000076","019011112586793",0.00,14.00,0,296.36,302.07,0.0,0.0,0.000,182415.8,182415.8,14242,0,0,0,L,1151911521,1,121.78,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404364541,14220.00
07/03/2014 01:15,2,0.000,ALERT,214.19,297.26,60.043,1404364504,"274151322000094","019011112586793",0.00,13.70,0,296.06,301.47,0.0,0.0,0.000,119706.2,119706.2,14577,0,0,0,L,1151911521,1,121.55,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404364543,14221.00
07/03/2014 01:15,2,0.000,ALERT,213.74,298.17,60.043,1404364504,"274151322000052","019011112586793",0.00,14.00,0,296.06,301.77,0.0,0.0,0.000,177386.1,177386.1,14207,0,0,0,L,1151911521,1,121.33,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404364545,14222.00
07/03/2014 01:15,2,0.000,ALERT,214.19,297.87,60.043,1404364504,"274151322000085","019011112586793",0.00,14.00,0,296.66,302.07,0.0,0.0,0.000,176365.4,176365.4,14169,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404364547,14223.00
07/03/2014 01:15,2,0.000,ALERT,213.96,296.66,60.043,1404364504,"274151322000087","019011112586793",0.00,15.00,0,295.76,300.87,0.0,0.0,0.000,168950.6,168950.6,14208,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404364549,14224.00
07/03/2014 01:15,2,0.000,ALERT,213.74,297.87,60.038,1404364504,"274151322000088","019011112586793",0.00,14.30,0,296.36,301.17,0.0,0.0,0.000,171078.5,171078.5,14185,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404364550,14225.00
07/03/2014 01:15,2,0.000,ALERT,213.96,299.07,60.038,1404364504,"274151322000095","019011112586793",0.00,13.30,0,297.57,302.68,0.0,0.0,0.000,180635.0,180635.0,14232,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404364552,14226.00
07/03/2014 01:15,2,0.000,ALERT,214.64,297.26,60.017,1404364504,"274151322000068","019011112586793",0.00,14.70,0,295.76,300.87,0.0,0.0,0.000,117746.0,117746.0,14621,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404364554,14227.00
07/03/2014 01:15,2,0.000,ALERT,213.74,297.57,60.033,1404364504,"274151322000054","019011112586793",0.00,14.70,0,296.06,301.47,0.0,0.0,0.000,174739.8,174739.8,14318,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404364556,14228.00
07/03/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1404364504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,9672.0000000003,9672.0000000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404365374,14229.00
07/03/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1404364504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,8664.6999999885,8664.6999999885,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404365374,14230.00
07/03/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1404364504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,11547.2,11547.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404365374,14231.00
07/03/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1404364504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,7827.1999999879,7827.1999999879,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404365374,14232.00
07/03/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1404364504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,9373.9999999999,9373.9999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404365374,14233.00
07/03/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1404364504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,7370.8999999761,7370.8999999761,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404365374,14234.00
07/03/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1404364504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,8613.1000000236,8613.1000000236,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404365374,14235.00
07/03/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1404364504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,7938.1000000243,7938.1000000243,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404365374,14236.00
07/03/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1404364504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,8737.9000000354,8737.9000000354,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404365374,14237.00
07/03/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1404364504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,10748.600000024,10748.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404365374,14238.00
07/03/2014 01:30,2,0.000,ALERT,214.64,298.77,60.001,1404365404,"274151322000083","019011112586793",0.00,13.70,0,296.06,300.57,0.0,0.0,0.000,176889.4,176889.4,14274,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404365439,14239.00
07/03/2014 01:30,2,0.000,ALERT,215.09,298.17,59.980,1404365404,"274151322000076","019011112586793",0.00,14.00,0,295.76,300.57,0.0,0.0,0.000,182415.8,182415.8,14244,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404365441,14240.00
07/03/2014 01:30,2,0.000,ALERT,214.64,297.87,60.022,1404365404,"274151322000094","019011112586793",0.00,13.70,0,295.46,299.67,0.0,0.0,0.000,119706.2,119706.2,14579,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404365443,14241.00
07/03/2014 01:30,2,0.000,ALERT,214.41,299.07,59.980,1404365404,"274151322000052","019011112586793",0.00,14.00,0,295.76,300.57,0.0,0.0,0.000,177386.1,177386.1,14209,0,0,0,L,1151911521,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404365445,14242.00
07/03/2014 01:30,2,0.000,ALERT,214.87,298.47,60.017,1404365404,"274151322000085","019011112586793",0.00,14.00,0,296.06,300.27,0.0,0.0,0.000,176365.4,176365.4,14171,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404365447,14243.00
07/03/2014 01:30,2,0.000,ALERT,214.64,298.17,60.022,1404365404,"274151322000087","019011112586793",0.00,15.00,0,295.16,299.67,0.0,0.0,0.000,168950.6,168950.6,14210,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404365449,14244.00
07/03/2014 01:30,2,0.000,ALERT,214.19,298.47,60.012,1404365404,"274151322000088","019011112586793",0.00,14.00,0,295.76,299.97,0.0,0.0,0.000,171078.5,171078.5,14187,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404365451,14245.00
07/03/2014 01:30,2,0.000,ALERT,214.64,299.67,60.012,1404365404,"274151322000095","019011112586793",0.00,13.30,0,296.96,300.87,0.0,0.0,0.000,180635.0,180635.0,14234,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404365453,14246.00
07/03/2014 01:30,2,0.000,ALERT,215.32,297.87,60.017,1404365404,"274151322000068","019011112586793",0.00,14.70,0,295.46,299.37,0.0,0.0,0.000,117746.0,117746.0,14623,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404365454,14247.00
07/03/2014 01:30,2,0.000,ALERT,214.64,299.07,60.017,1404365404,"274151322000054","019011112586793",0.00,14.30,0,295.76,300.57,0.0,0.0,0.000,174739.8,174739.8,14320,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404365456,14248.00
07/03/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1404365404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,7827.1999999879,7827.1999999879,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404366274,14249.00
07/03/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1404365404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,9373.9999999999,9373.9999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404366274,14250.00
07/03/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1404365404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,7370.8999999761,7370.8999999761,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404366274,14251.00
07/03/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1404365404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,8613.1000000236,8613.1000000236,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404366274,14252.00
07/03/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1404365404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,7938.1000000243,7938.1000000243,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404366274,14253.00
07/03/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1404365404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,8737.9000000354,8737.9000000354,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404366274,14254.00
07/03/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1404365404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,10748.600000024,10748.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404366274,14255.00
07/03/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1404365404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,9672.0000000003,9672.0000000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404366274,14256.00
07/03/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1404365404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,8664.6999999885,8664.6999999885,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404366275,14257.00
07/03/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1404365404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,11547.2,11547.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404366275,14258.00
07/03/2014 01:45,2,0.000,ALERT,214.64,298.77,60.017,1404366304,"274151322000083","019011112586793",0.00,13.70,0,296.36,300.87,0.0,0.0,0.000,176889.4,176889.4,14276,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404366339,14259.00
07/03/2014 01:45,2,0.000,ALERT,215.09,298.47,60.028,1404366304,"274151322000076","019011112586793",0.00,13.70,0,296.06,300.87,0.0,0.0,0.000,182415.8,182415.8,14246,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404366341,14260.00
07/03/2014 01:45,2,0.000,ALERT,214.64,297.87,60.012,1404366304,"274151322000094","019011112586793",0.00,13.30,0,296.06,299.97,0.0,0.0,0.000,119706.2,119706.2,14581,0,0,0,L,1151911521,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404366343,14261.00
07/03/2014 01:45,2,0.000,ALERT,214.41,299.07,60.012,1404366304,"274151322000052","019011112586793",0.00,13.70,0,296.06,300.87,0.0,0.0,0.000,177386.1,177386.1,14211,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404366345,14262.00
07/03/2014 01:45,2,0.000,ALERT,214.64,298.47,60.017,1404366304,"274151322000085","019011112586793",0.00,14.00,0,296.36,300.57,0.0,0.0,0.000,176365.4,176365.4,14173,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404366347,14263.00
07/03/2014 01:45,2,0.000,ALERT,214.64,297.87,60.012,1404366304,"274151322000087","019011112586793",0.00,14.70,0,295.46,299.97,0.0,0.0,0.000,168950.6,168950.6,14212,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404366349,14264.00
07/03/2014 01:45,2,0.000,ALERT,214.19,298.77,60.006,1404366304,"274151322000088","019011112586793",0.00,14.30,0,296.06,300.57,0.0,0.0,0.000,171078.5,171078.5,14189,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404366351,14265.00
07/03/2014 01:45,2,0.000,ALERT,214.64,299.67,60.001,1404366304,"274151322000095","019011112586793",0.00,13.30,0,297.26,301.47,0.0,0.0,0.000,180635.0,180635.0,14236,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404366352,14266.00
07/03/2014 01:45,2,0.000,ALERT,215.32,297.87,60.012,1404366304,"274151322000068","019011112586793",0.00,14.70,0,295.76,299.67,0.0,0.0,0.000,117746.0,117746.0,14625,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404366354,14267.00
07/03/2014 01:45,2,0.000,ALERT,214.41,298.77,60.012,1404366304,"274151322000054","019011112586793",0.00,14.30,0,296.36,300.87,0.0,0.0,0.000,174739.8,174739.8,14322,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404366356,14268.00
07/03/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1404366304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,8613.1000000236,8613.1000000236,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404367174,14269.00
07/03/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1404366304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,7938.1000000243,7938.1000000243,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404367174,14270.00
07/03/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1404366304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,8737.9000000354,8737.9000000354,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404367174,14271.00
07/03/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1404366304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,10748.600000024,10748.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404367174,14272.00
07/03/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1404366304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,9672.0000000003,9672.0000000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404367174,14273.00
