ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/03/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1404366304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,8664.6999999885,8664.6999999885,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404367174,14274.00
07/03/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1404366304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,11547.2,11547.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404367174,14275.00
07/03/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1404366304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,7827.1999999879,7827.1999999879,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404367174,14276.00
07/03/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1404366304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,9373.9999999999,9373.9999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404367174,14277.00
07/03/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1404366304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,7370.8999999761,7370.8999999761,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404367174,14278.00
07/03/2014 02:00,2,0.000,ALERT,214.64,299.97,59.985,1404367206,"274151322000083","019011112586793",0.00,13.70,0,296.66,300.57,0.0,0.0,0.000,176889.4,176889.4,14278,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404367240,14279.00
07/03/2014 02:00,2,0.000,ALERT,215.09,299.07,60.022,1404367206,"274151322000076","019011112586793",0.00,13.70,0,296.36,300.57,0.0,0.0,0.000,182415.8,182415.8,14248,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404367242,14280.00
07/03/2014 02:00,2,0.000,ALERT,214.41,298.47,60.022,1404367206,"274151322000094","019011112586793",0.00,13.30,0,296.06,299.67,0.0,0.0,0.000,119706.2,119706.2,14583,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404367244,14281.00
07/03/2014 02:00,2,0.000,ALERT,214.19,299.97,60.038,1404367206,"274151322000052","019011112586793",0.00,13.70,0,296.06,300.57,0.0,0.0,0.000,177386.1,177386.1,14213,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404367246,14282.00
07/03/2014 02:00,2,0.000,ALERT,214.64,299.07,59.980,1404367206,"274151322000085","019011112586793",0.00,14.00,0,296.36,300.27,0.0,0.0,0.000,176365.4,176365.4,14175,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404367248,14283.00
07/03/2014 02:00,2,0.000,ALERT,214.64,298.77,59.990,1404367206,"274151322000087","019011112586793",0.00,14.70,0,295.76,299.67,0.0,0.0,0.000,168950.6,168950.6,14214,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404367250,14284.00
07/03/2014 02:00,2,0.000,ALERT,214.19,299.37,59.990,1404367206,"274151322000088","019011112586793",0.00,14.00,0,296.06,299.97,0.0,0.0,0.000,171078.5,171078.5,14191,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404367252,14285.00
07/03/2014 02:00,2,0.000,ALERT,214.64,300.27,59.985,1404367206,"274151322000095","019011112586793",0.00,13.30,0,297.57,301.47,0.0,0.0,0.000,180635.0,180635.0,14238,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404367253,14286.00
07/03/2014 02:00,2,0.000,ALERT,215.09,298.47,60.028,1404367206,"274151322000068","019011112586793",0.00,14.30,0,295.76,299.37,0.0,0.0,0.000,117746.0,117746.0,14627,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404367255,14287.00
07/03/2014 02:00,2,0.000,ALERT,214.41,299.67,59.969,1404367206,"274151322000054","019011112586793",0.00,14.30,0,296.36,300.87,0.0,0.0,0.000,174739.8,174739.8,14324,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404367257,14288.00
07/03/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1404367206,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,10748.600000024,10748.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404368077,14289.00
07/03/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1404367206,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,9672.0000000003,9672.0000000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404368077,14290.00
07/03/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1404367206,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,8664.6999999885,8664.6999999885,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404368077,14291.00
07/03/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1404367206,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,11547.2,11547.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404368077,14292.00
07/03/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1404367206,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,7827.1999999879,7827.1999999879,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404368077,14293.00
07/03/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1404367206,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,9373.9999999999,9373.9999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404368077,14294.00
07/03/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1404367206,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,7370.8999999761,7370.8999999761,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404368077,14295.00
07/03/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1404367206,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,8613.1000000236,8613.1000000236,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404368077,14296.00
07/03/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1404367206,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,7938.1000000243,7938.1000000243,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404368077,14297.00
07/03/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1404367206,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,8737.9000000354,8737.9000000354,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404368077,14298.00
07/03/2014 02:15,2,0.000,ALERT,214.41,299.67,60.001,1404368104,"274151322000083","019011112586793",0.00,13.70,0,297.26,301.17,0.0,0.0,0.000,176889.4,176889.4,14280,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404368139,14299.00
07/03/2014 02:15,2,0.000,ALERT,214.87,298.47,60.012,1404368104,"274151322000076","019011112586793",0.00,13.70,0,296.96,300.87,0.0,0.0,0.000,182415.8,182415.8,14250,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404368141,14300.00
07/03/2014 02:15,2,0.000,ALERT,214.64,298.47,60.001,1404368104,"274151322000094","019011112586793",0.00,13.30,0,296.66,299.97,0.0,0.0,0.000,119706.2,119706.2,14585,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404368143,14301.00
07/03/2014 02:15,2,0.000,ALERT,214.19,299.67,60.001,1404368104,"274151322000052","019011112586793",0.00,13.70,0,296.96,301.17,0.0,0.0,0.000,177386.1,177386.1,14215,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404368145,14302.00
07/03/2014 02:15,2,0.000,ALERT,214.64,298.77,60.006,1404368104,"274151322000085","019011112586793",0.00,14.00,0,297.26,300.87,0.0,0.0,0.000,176365.4,176365.4,14177,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404368147,14303.00
07/03/2014 02:15,2,0.000,ALERT,214.41,298.17,60.006,1404368104,"274151322000087","019011112586793",0.00,14.30,0,296.36,299.97,0.0,0.0,0.000,168950.6,168950.6,14216,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404368149,14304.00
07/03/2014 02:15,2,0.000,ALERT,213.96,299.07,60.043,1404368104,"274151322000088","019011112586793",0.00,14.00,0,296.96,300.57,0.0,0.0,0.000,171078.5,171078.5,14193,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404368151,14305.00
07/03/2014 02:15,2,0.000,ALERT,214.19,299.97,60.006,1404368104,"274151322000095","019011112586793",0.00,13.00,0,298.17,301.47,0.0,0.0,0.000,180635.0,180635.0,14240,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404368153,14306.00
07/03/2014 02:15,2,0.000,ALERT,214.87,298.47,60.006,1404368104,"274151322000068","019011112586793",0.00,14.30,0,296.36,299.67,0.0,0.0,0.000,117746.0,117746.0,14629,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404368154,14307.00
07/03/2014 02:15,2,0.000,ALERT,214.19,299.37,60.038,1404368104,"274151322000054","019011112586793",0.00,14.30,0,297.26,301.17,0.0,0.0,0.000,174739.8,174739.8,14326,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404368156,14308.00
07/03/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1404368104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,11547.2,11547.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404368975,14309.00
07/03/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1404368104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,7827.1999999879,7827.1999999879,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404368975,14310.00
07/03/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1404368104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,9373.9999999999,9373.9999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404368975,14311.00
07/03/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1404368104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,7370.8999999761,7370.8999999761,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404368975,14312.00
07/03/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1404368104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,8613.1000000236,8613.1000000236,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404368975,14313.00
07/03/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1404368104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,7938.1000000243,7938.1000000243,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404368975,14314.00
07/03/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1404368104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,8737.9000000354,8737.9000000354,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404368975,14315.00
07/03/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1404368104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,10748.600000024,10748.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404368975,14316.00
07/03/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1404368104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,9672.0000000003,9672.0000000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404368975,14317.00
07/03/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1404368104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,8664.6999999885,8664.6999999885,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404368975,14318.00
07/03/2014 02:30,2,0.000,ALERT,213.74,298.77,60.022,1404369004,"274151322000083","019011112586793",0.00,13.70,0,296.66,300.87,0.0,0.0,0.000,176889.4,176889.4,14282,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404369039,14319.00
07/03/2014 02:30,2,0.000,ALERT,214.19,298.47,60.028,1404369004,"274151322000076","019011112586793",0.00,13.70,0,296.36,300.57,0.0,0.0,0.000,182415.8,182415.8,14252,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404369041,14320.00
07/03/2014 02:30,2,0.000,ALERT,213.74,298.17,60.028,1404369004,"274151322000094","019011112586793",0.00,13.30,0,296.06,299.97,0.0,0.0,0.000,119706.2,119706.2,14587,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404369043,14321.00
07/03/2014 02:30,2,0.000,ALERT,213.29,298.17,60.012,1404369004,"274151322000052","019011112586793",0.00,13.70,0,296.36,300.87,0.0,0.0,0.000,177386.1,177386.1,14217,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404369044,14322.00
07/03/2014 02:30,2,0.000,ALERT,213.74,298.77,60.017,1404369004,"274151322000085","019011112586793",0.00,13.70,0,296.36,300.57,0.0,0.0,0.000,176365.4,176365.4,14179,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404369046,14323.00
07/03/2014 02:30,2,0.000,ALERT,213.74,297.57,60.022,1404369004,"274151322000087","019011112586793",0.00,14.30,0,295.76,299.97,0.0,0.0,0.000,168950.6,168950.6,14218,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404369048,14324.00
07/03/2014 02:30,2,0.000,ALERT,213.29,297.87,60.033,1404369004,"274151322000088","019011112586793",0.00,14.00,0,296.36,300.27,0.0,0.0,0.000,171078.5,171078.5,14195,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404369050,14325.00
07/03/2014 02:30,2,0.000,ALERT,213.51,299.37,60.017,1404369004,"274151322000095","019011112586793",0.00,13.30,0,297.57,301.47,0.0,0.0,0.000,180635.0,180635.0,14242,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404369052,14326.00
07/03/2014 02:30,2,0.000,ALERT,214.41,297.57,59.990,1404369004,"274151322000068","019011112586793",0.00,14.30,0,296.06,299.67,0.0,0.0,0.000,117746.0,117746.0,14631,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404369054,14327.00
07/03/2014 02:30,2,0.000,ALERT,213.29,298.17,60.028,1404369004,"274151322000054","019011112586793",0.00,14.30,0,296.06,300.87,0.0,0.0,0.000,174739.8,174739.8,14328,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404369056,14328.00
07/03/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1404369004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,7370.8999999761,7370.8999999761,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404369874,14329.00
07/03/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1404369004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,8613.1000000236,8613.1000000236,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404369874,14330.00
07/03/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1404369004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,7938.1000000243,7938.1000000243,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404369874,14331.00
07/03/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1404369004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,8737.9000000354,8737.9000000354,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404369874,14332.00
07/03/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1404369004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,10748.600000024,10748.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404369874,14333.00
07/03/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1404369004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,9672.0000000003,9672.0000000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404369874,14334.00
07/03/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1404369004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,8664.6999999885,8664.6999999885,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404369874,14335.00
07/03/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1404369004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,11547.2,11547.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404369874,14336.00
07/03/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1404369004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,7827.1999999879,7827.1999999879,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404369874,14337.00
07/03/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1404369004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,9373.9999999999,9373.9999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404369874,14338.00
07/03/2014 02:45,2,0.000,ALERT,213.96,299.07,60.017,1404369904,"274151322000083","019011112586793",0.00,13.70,0,296.06,300.57,0.0,0.0,0.000,176889.4,176889.4,14284,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404369939,14339.00
07/03/2014 02:45,2,0.000,ALERT,214.87,299.37,60.038,1404369904,"274151322000076","019011112586793",0.00,13.70,0,296.06,300.57,0.0,0.0,0.000,182415.8,182415.8,14254,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404369941,14340.00
07/03/2014 02:45,2,0.000,ALERT,214.19,298.47,60.017,1404369904,"274151322000094","019011112586793",0.00,13.30,0,295.46,299.67,0.0,0.0,0.000,119706.2,119706.2,14589,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404369943,14341.00
07/03/2014 02:45,2,0.000,ALERT,213.74,298.77,60.022,1404369904,"274151322000052","019011112586793",0.00,13.70,0,295.46,300.87,0.0,0.0,0.000,177386.1,177386.1,14219,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404369945,14342.00
07/03/2014 02:45,2,0.000,ALERT,214.19,299.37,60.006,1404369904,"274151322000085","019011112586793",0.00,13.70,0,295.76,300.27,0.0,0.0,0.000,176365.4,176365.4,14181,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404369947,14343.00
07/03/2014 02:45,2,0.000,ALERT,213.96,297.87,60.012,1404369904,"274151322000087","019011112586793",0.00,14.30,0,295.16,299.67,0.0,0.0,0.000,168950.6,168950.6,14220,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404369948,14344.00
07/03/2014 02:45,2,0.000,ALERT,213.74,298.77,60.017,1404369904,"274151322000088","019011112586793",0.00,14.00,0,295.46,300.27,0.0,0.0,0.000,171078.5,171078.5,14197,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404369950,14345.00
07/03/2014 02:45,2,0.000,ALERT,214.19,299.97,60.012,1404369904,"274151322000095","019011112586793",0.00,13.00,0,296.96,301.17,0.0,0.0,0.000,180635.0,180635.0,14244,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404369953,14346.00
07/03/2014 02:45,2,0.000,ALERT,214.87,298.17,60.012,1404369904,"274151322000068","019011112586793",0.00,14.30,0,295.16,299.37,0.0,0.0,0.000,117746.0,117746.0,14633,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404369954,14347.00
07/03/2014 02:45,2,0.000,ALERT,213.96,298.77,60.017,1404369904,"274151322000054","019011112586793",0.00,14.30,0,295.76,300.57,0.0,0.0,0.000,174739.8,174739.8,14330,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404369956,14348.00
07/03/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1404369904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,8737.9000000354,8737.9000000354,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404370775,14349.00
07/03/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1404369904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,10748.600000024,10748.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404370775,14350.00
07/03/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1404369904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,9672.0000000003,9672.0000000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404370775,14351.00
07/03/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1404369904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,8664.6999999885,8664.6999999885,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404370775,14352.00
07/03/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1404369904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,11547.2,11547.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404370775,14353.00
07/03/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1404369904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,7827.1999999879,7827.1999999879,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404370775,14354.00
07/03/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1404369904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,9373.9999999999,9373.9999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404370775,14355.00
07/03/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1404369904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,7370.8999999761,7370.8999999761,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404370775,14356.00
07/03/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1404369904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,8613.1000000236,8613.1000000236,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404370775,14357.00
07/03/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1404369904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,7938.1000000243,7938.1000000243,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404370775,14358.00
07/03/2014 03:00,2,0.000,ALERT,214.41,299.37,60.038,1404370804,"274151322000083","019011112586793",0.00,13.30,0,296.96,301.17,0.0,0.0,0.000,176889.4,176889.4,14286,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404370839,14359.00
07/03/2014 03:00,2,0.000,ALERT,215.09,298.77,60.070,1404370804,"274151322000076","019011112586793",0.00,13.70,0,296.36,300.57,0.0,0.0,0.000,182415.8,182415.8,14256,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404370841,14360.00
07/03/2014 03:00,2,0.000,ALERT,214.41,298.17,60.033,1404370804,"274151322000094","019011112586793",0.00,13.00,0,296.36,299.97,0.0,0.0,0.000,119706.2,119706.2,14591,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404370843,14361.00
07/03/2014 03:00,2,0.000,ALERT,214.19,299.67,60.022,1404370804,"274151322000052","019011112586793",0.00,13.70,0,296.66,301.17,0.0,0.0,0.000,177386.1,177386.1,14221,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404370845,14362.00
07/03/2014 03:00,2,0.000,ALERT,214.64,299.07,60.043,1404370804,"274151322000085","019011112586793",0.00,13.70,0,296.96,300.57,0.0,0.0,0.000,176365.4,176365.4,14183,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404370847,14363.00
07/03/2014 03:00,2,0.000,ALERT,214.19,298.17,60.038,1404370804,"274151322000087","019011112586793",0.00,14.00,0,296.06,300.27,0.0,0.0,0.000,168950.6,168950.6,14222,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404370849,14364.00
07/03/2014 03:00,2,0.000,ALERT,213.96,299.07,60.043,1404370804,"274151322000088","019011112586793",0.00,14.00,0,296.66,300.57,0.0,0.0,0.000,171078.5,171078.5,14199,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404370851,14365.00
07/03/2014 03:00,2,0.000,ALERT,214.41,299.97,60.038,1404370804,"274151322000095","019011112586793",0.00,13.00,0,297.87,302.07,0.0,0.0,0.000,180635.0,180635.0,14246,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404370853,14366.00
07/03/2014 03:00,2,0.000,ALERT,215.09,298.47,60.038,1404370804,"274151322000068","019011112586793",0.00,14.30,0,296.36,300.27,0.0,0.0,0.000,117746.0,117746.0,14635,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404370855,14367.00
07/03/2014 03:00,2,0.000,ALERT,214.41,299.37,60.028,1404370804,"274151322000054","019011112586793",0.00,14.00,0,296.96,301.47,0.0,0.0,0.000,174739.8,174739.8,14332,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404370857,14368.00
07/03/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1404370804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,8664.6999999885,8664.6999999885,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404371674,14369.00
07/03/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1404370804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,11547.2,11547.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404371674,14370.00
07/03/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1404370804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,7827.1999999879,7827.1999999879,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404371674,14371.00
07/03/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1404370804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,9373.9999999999,9373.9999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404371674,14372.00
07/03/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1404370804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,7370.8999999761,7370.8999999761,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404371674,14373.00
07/03/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1404370804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,8613.1000000236,8613.1000000236,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404371674,14374.00
07/03/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1404370804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,7938.1000000243,7938.1000000243,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404371674,14375.00
07/03/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1404370804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,8737.9000000354,8737.9000000354,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404371674,14376.00
07/03/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1404370804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,10748.600000024,10748.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404371674,14377.00
07/03/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1404370804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,9672.0000000003,9672.0000000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404371674,14378.00
07/03/2014 03:15,2,0.000,ALERT,213.96,299.37,60.012,1404371704,"274151322000083","019011112586793",0.00,13.30,0,297.26,301.17,0.0,0.0,0.000,176889.4,176889.4,14288,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404371739,14379.00
07/03/2014 03:15,2,0.000,ALERT,214.64,298.47,60.012,1404371704,"274151322000076","019011112586793",0.00,13.30,0,296.96,300.87,0.0,0.0,0.000,182415.8,182415.8,14258,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404371740,14380.00
07/03/2014 03:15,2,0.000,ALERT,213.96,298.17,60.017,1404371704,"274151322000094","019011112586793",0.00,13.00,0,296.96,300.27,0.0,0.0,0.000,119706.2,119706.2,14593,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404371742,14381.00
07/03/2014 03:15,2,0.000,ALERT,213.74,299.07,60.028,1404371704,"274151322000052","019011112586793",0.00,13.30,0,296.96,301.17,0.0,0.0,0.000,177386.1,177386.1,14223,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404371744,14382.00
07/03/2014 03:15,2,0.000,ALERT,214.19,298.17,60.012,1404371704,"274151322000085","019011112586793",0.00,13.70,0,296.96,301.17,0.0,0.0,0.000,176365.4,176365.4,14185,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404371746,14383.00
07/03/2014 03:15,2,0.000,ALERT,214.19,297.87,60.038,1404371704,"274151322000087","019011112586793",0.00,14.00,0,296.06,300.27,0.0,0.0,0.000,168950.6,168950.6,14224,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404371748,14384.00
07/03/2014 03:15,2,0.000,ALERT,213.74,298.47,60.022,1404371704,"274151322000088","019011112586793",0.00,13.70,0,296.96,300.57,0.0,0.0,0.000,171078.5,171078.5,14201,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404371750,14385.00
07/03/2014 03:15,2,0.000,ALERT,213.96,299.67,60.022,1404371704,"274151322000095","019011112586793",0.00,13.00,0,298.17,301.47,0.0,0.0,0.000,180635.0,180635.0,14248,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404371752,14386.00
07/03/2014 03:15,2,0.000,ALERT,214.64,298.17,60.033,1404371704,"274151322000068","019011112586793",0.00,14.00,0,296.66,299.97,0.0,0.0,0.000,117746.0,117746.0,14637,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404371753,14387.00
07/03/2014 03:15,2,0.000,ALERT,213.96,299.07,60.012,1404371704,"274151322000054","019011112586793",0.00,14.00,0,296.96,301.17,0.0,0.0,0.000,174739.8,174739.8,14334,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404371755,14388.00
07/03/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1404371704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,9373.9999999999,9373.9999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404372573,14389.00
07/03/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1404371704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,7370.8999999761,7370.8999999761,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404372573,14390.00
07/03/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1404371704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,8613.1000000236,8613.1000000236,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404372573,14391.00
07/03/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1404371704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,7938.1000000243,7938.1000000243,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404372573,14392.00
07/03/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1404371704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,8737.9000000354,8737.9000000354,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404372573,14393.00
07/03/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1404371704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,10748.600000024,10748.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404372573,14394.00
07/03/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1404371704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,9672.0000000003,9672.0000000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404372573,14395.00
07/03/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1404371704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,8664.6999999885,8664.6999999885,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404372573,14396.00
07/03/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1404371704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,11547.2,11547.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404372573,14397.00
07/03/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1404371704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,7827.1999999879,7827.1999999879,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404372573,14398.00
07/03/2014 03:30,2,0.000,ALERT,213.06,297.26,60.017,1404372605,"274151322000083","019011112586793",0.00,13.30,0,296.36,300.87,0.0,0.0,0.000,176889.4,176889.4,14290,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404372639,14399.00
07/03/2014 03:30,2,0.000,ALERT,213.51,296.96,60.017,1404372605,"274151322000076","019011112586793",0.00,13.30,0,296.06,300.57,0.0,0.0,0.000,182415.8,182415.8,14260,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404372641,14400.00
07/03/2014 03:30,2,0.000,ALERT,213.06,296.36,60.017,1404372605,"274151322000094","019011112586793",0.00,13.00,0,295.76,299.67,0.0,0.0,0.000,119706.2,119706.2,14595,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404372643,14401.00
07/03/2014 03:30,2,0.000,ALERT,212.83,296.66,60.012,1404372605,"274151322000052","019011112586793",0.00,13.30,0,296.06,300.87,0.0,0.0,0.000,177386.1,177386.1,14225,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404372645,14402.00
07/03/2014 03:30,2,0.000,ALERT,213.06,296.66,60.017,1404372605,"274151322000085","019011112586793",0.00,13.30,0,296.06,300.27,0.0,0.0,0.000,176365.4,176365.4,14187,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404372647,14403.00
07/03/2014 03:30,2,0.000,ALERT,212.83,295.76,60.017,1404372605,"274151322000087","019011112586793",0.00,14.00,0,295.46,299.67,0.0,0.0,0.000,168950.6,168950.6,14226,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404372649,14404.00
07/03/2014 03:30,2,0.000,ALERT,212.61,296.66,60.012,1404372605,"274151322000088","019011112586793",0.00,13.70,0,296.06,300.27,0.0,0.0,0.000,171078.5,171078.5,14203,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404372651,14405.00
07/03/2014 03:30,2,0.000,ALERT,213.06,297.87,59.996,1404372605,"274151322000095","019011112586793",0.00,13.00,0,297.26,301.17,0.0,0.0,0.000,180635.0,180635.0,14250,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404372652,14406.00
07/03/2014 03:30,2,0.000,ALERT,213.74,296.06,60.006,1404372605,"274151322000068","019011112586793",0.00,14.00,0,295.46,299.67,0.0,0.0,0.000,117746.0,117746.0,14639,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404372654,14407.00
07/03/2014 03:30,2,0.000,ALERT,212.61,296.66,60.012,1404372605,"274151322000054","019011112586793",0.00,14.00,0,296.06,300.57,0.0,0.0,0.000,174739.8,174739.8,14336,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404372656,14408.00
07/03/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1404372605,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,7938.1000000243,7938.1000000243,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404373474,14409.00
07/03/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1404372605,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,8737.9000000354,8737.9000000354,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404373474,14410.00
07/03/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1404372605,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,10748.600000024,10748.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404373474,14411.00
07/03/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1404372605,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,9672.0000000003,9672.0000000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404373474,14412.00
07/03/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1404372605,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,8664.6999999885,8664.6999999885,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404373474,14413.00
07/03/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1404372605,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,11547.2,11547.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404373474,14414.00
07/03/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1404372605,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,7827.1999999879,7827.1999999879,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404373474,14415.00
07/03/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1404372605,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,9373.9999999999,9373.9999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404373474,14416.00
07/03/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1404372605,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,7370.8999999761,7370.8999999761,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404373474,14417.00
07/03/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1404372605,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,8613.1000000236,8613.1000000236,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404373474,14418.00
07/03/2014 03:45,2,0.000,ALERT,213.74,298.77,60.022,1404373504,"274151322000083","019011112586793",0.00,13.30,0,295.76,300.27,0.0,0.0,0.000,176889.4,176889.4,14292,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404373539,14419.00
07/03/2014 03:45,2,0.000,ALERT,214.41,298.77,60.049,1404373504,"274151322000076","019011112586793",0.00,13.30,0,295.46,300.27,0.0,0.0,0.000,182415.8,182415.8,14262,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404373541,14420.00
07/03/2014 03:45,2,0.000,ALERT,213.74,298.17,60.022,1404373504,"274151322000094","019011112586793",0.00,13.00,0,295.16,299.37,0.0,0.0,0.000,119706.2,119706.2,14597,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404373543,14421.00
07/03/2014 03:45,2,0.000,ALERT,213.51,299.07,60.022,1404373504,"274151322000052","019011112586793",0.00,13.30,0,295.16,300.27,0.0,0.0,0.000,177386.1,177386.1,14227,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404373545,14422.00
07/03/2014 03:45,2,0.000,ALERT,213.96,298.47,60.006,1404373504,"274151322000085","019011112586793",0.00,13.30,0,295.76,299.97,0.0,0.0,0.000,176365.4,176365.4,14189,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404373547,14423.00
07/03/2014 03:45,2,0.000,ALERT,213.74,297.87,60.043,1404373504,"274151322000087","019011112586793",0.00,14.00,0,294.56,299.07,0.0,0.0,0.000,168950.6,168950.6,14228,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404373549,14424.00
07/03/2014 03:45,2,0.000,ALERT,213.51,298.77,60.022,1404373504,"274151322000088","019011112586793",0.00,13.70,0,295.46,299.67,0.0,0.0,0.000,171078.5,171078.5,14205,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404373551,14425.00
07/03/2014 03:45,2,0.000,ALERT,213.74,299.37,60.017,1404373504,"274151322000095","019011112586793",0.00,13.00,0,296.66,300.57,0.0,0.0,0.000,180635.0,180635.0,14252,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404373553,14426.00
07/03/2014 03:45,2,0.000,ALERT,214.19,297.57,60.022,1404373504,"274151322000068","019011112586793",0.00,14.00,0,295.16,299.07,0.0,0.0,0.000,117746.0,117746.0,14641,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404373554,14427.00
07/03/2014 03:45,2,0.000,ALERT,213.51,299.07,60.022,1404373504,"274151322000054","019011112586793",0.00,14.00,0,295.76,299.97,0.0,0.0,0.000,174739.8,174739.8,14338,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404373556,14428.00
