ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/03/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1404373504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,9672.0000000003,9672.0000000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404374374,14429.00
07/03/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1404373504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,8664.6999999885,8664.6999999885,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404374374,14430.00
07/03/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1404373504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,11547.2,11547.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404374374,14431.00
07/03/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1404373504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,7827.1999999879,7827.1999999879,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404374374,14432.00
07/03/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1404373504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,9373.9999999999,9373.9999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404374374,14433.00
07/03/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1404373504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,7370.8999999761,7370.8999999761,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404374374,14434.00
07/03/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1404373504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,8613.1000000236,8613.1000000236,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404374374,14435.00
07/03/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1404373504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,7938.1000000243,7938.1000000243,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404374374,14436.00
07/03/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1404373504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,8737.9000000354,8737.9000000354,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404374374,14437.00
07/03/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1404373504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,10748.600000024,10748.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404374374,14438.00
07/03/2014 04:00,2,0.000,ALERT,213.96,299.07,59.996,1404374405,"274151322000083","019011112586793",0.00,13.30,0,296.96,300.87,0.0,0.0,0.000,176889.4,176889.4,14294,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404374440,14439.00
07/03/2014 04:00,2,0.000,ALERT,214.41,298.17,60.012,1404374405,"274151322000076","019011112586793",0.00,13.30,0,296.36,300.57,0.0,0.0,0.000,182415.8,182415.8,14264,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404374441,14440.00
07/03/2014 04:00,2,0.000,ALERT,214.19,298.47,60.006,1404374405,"274151322000094","019011112586793",0.00,13.00,0,296.36,299.67,0.0,0.0,0.000,119706.2,119706.2,14599,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404374443,14441.00
07/03/2014 04:00,2,0.000,ALERT,213.74,299.07,59.975,1404374405,"274151322000052","019011112586793",0.00,13.30,0,296.36,301.17,0.0,0.0,0.000,177386.1,177386.1,14229,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404374445,14442.00
07/03/2014 04:00,2,0.000,ALERT,214.19,298.77,60.001,1404374405,"274151322000085","019011112586793",0.00,13.30,0,296.66,300.27,0.0,0.0,0.000,176365.4,176365.4,14191,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404374447,14443.00
07/03/2014 04:00,2,0.000,ALERT,213.96,298.17,60.001,1404374405,"274151322000087","019011112586793",0.00,13.70,0,296.06,299.67,0.0,0.0,0.000,168950.6,168950.6,14230,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404374449,14444.00
07/03/2014 04:00,2,0.000,ALERT,213.51,298.47,60.001,1404374405,"274151322000088","019011112586793",0.00,13.70,0,296.66,300.27,0.0,0.0,0.000,171078.5,171078.5,14207,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404374451,14445.00
07/03/2014 04:00,2,0.000,ALERT,214.19,299.67,59.996,1404374405,"274151322000095","019011112586793",0.00,13.00,0,297.57,301.17,0.0,0.0,0.000,180635.0,180635.0,14254,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404374453,14446.00
07/03/2014 04:00,2,0.000,ALERT,214.64,297.87,60.001,1404374405,"274151322000068","019011112586793",0.00,14.00,0,295.16,299.37,0.0,0.0,0.000,117746.0,117746.0,14643,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404374454,14447.00
07/03/2014 04:00,2,0.000,ALERT,213.74,299.37,60.001,1404374405,"274151322000054","019011112586793",0.00,14.00,0,296.66,300.57,0.0,0.0,0.000,174739.8,174739.8,14340,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404374456,14448.00
07/03/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1404374405,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,7827.1999999879,7827.1999999879,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404375275,14449.00
07/03/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1404374405,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,9373.9999999999,9373.9999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404375275,14450.00
07/03/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1404374405,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,7370.8999999761,7370.8999999761,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404375275,14451.00
07/03/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1404374405,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,8613.1000000236,8613.1000000236,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404375275,14452.00
07/03/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1404374405,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,7938.1000000243,7938.1000000243,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404375275,14453.00
07/03/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1404374405,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,8737.9000000354,8737.9000000354,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404375275,14454.00
07/03/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1404374405,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,10748.600000024,10748.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404375275,14455.00
07/03/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1404374405,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,9672.0000000003,9672.0000000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404375275,14456.00
07/03/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1404374405,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,8664.6999999885,8664.6999999885,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404375275,14457.00
07/03/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1404374405,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,11547.2,11547.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404375275,14458.00
07/03/2014 04:15,2,0.000,ALERT,213.74,298.77,60.012,1404375305,"274151322000083","019011112586793",0.00,13.30,0,296.66,300.57,0.0,0.0,0.000,176889.4,176889.4,14296,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404375341,14459.00
07/03/2014 04:15,2,0.000,ALERT,214.19,297.87,60.006,1404375305,"274151322000076","019011112586793",0.00,13.30,0,296.36,300.57,0.0,0.0,0.000,182415.8,182415.8,14266,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404375343,14460.00
07/03/2014 04:15,2,0.000,ALERT,213.74,297.26,60.017,1404375305,"274151322000094","019011112586793",0.00,13.00,0,296.06,299.67,0.0,0.0,0.000,119706.2,119706.2,14601,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404375345,14461.00
07/03/2014 04:15,2,0.000,ALERT,213.06,298.77,60.049,1404375305,"274151322000052","019011112586793",0.00,13.30,0,296.06,300.57,0.0,0.0,0.000,177386.1,177386.1,14231,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404375347,14462.00
07/03/2014 04:15,2,0.000,ALERT,213.74,298.17,60.017,1404375305,"274151322000085","019011112586793",0.00,13.30,0,296.36,300.27,0.0,0.0,0.000,176365.4,176365.4,14193,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404375349,14463.00
07/03/2014 04:15,2,0.000,ALERT,213.51,297.57,60.017,1404375305,"274151322000087","019011112586793",0.00,13.70,0,295.76,299.67,0.0,0.0,0.000,168950.6,168950.6,14232,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404375351,14464.00
07/03/2014 04:15,2,0.000,ALERT,213.29,298.17,60.017,1404375305,"274151322000088","019011112586793",0.00,13.70,0,296.36,300.27,0.0,0.0,0.000,171078.5,171078.5,14209,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404375353,14465.00
07/03/2014 04:15,2,0.000,ALERT,213.51,299.07,60.017,1404375305,"274151322000095","019011112586793",0.00,13.00,0,297.26,301.17,0.0,0.0,0.000,180635.0,180635.0,14256,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404375355,14466.00
07/03/2014 04:15,2,0.000,ALERT,214.19,297.26,60.012,1404375305,"274151322000068","019011112586793",0.00,14.00,0,295.76,299.37,0.0,0.0,0.000,117746.0,117746.0,14645,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404375357,14467.00
07/03/2014 04:15,2,0.000,ALERT,213.29,298.47,60.017,1404375305,"274151322000054","019011112586793",0.00,13.70,0,296.36,300.57,0.0,0.0,0.000,174739.8,174739.8,14342,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404375359,14468.00
07/03/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1404375305,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,8613.1000000236,8613.1000000236,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404376177,14469.00
07/03/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1404375305,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,7938.1000000243,7938.1000000243,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404376177,14470.00
07/03/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1404375305,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,8737.9000000354,8737.9000000354,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404376177,14471.00
07/03/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1404375305,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,10748.600000024,10748.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404376177,14472.00
07/03/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1404375305,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,9672.0000000003,9672.0000000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404376177,14473.00
07/03/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1404375305,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,8664.6999999885,8664.6999999885,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404376177,14474.00
07/03/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1404375305,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,11547.2,11547.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404376177,14475.00
07/03/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1404375305,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,7827.1999999879,7827.1999999879,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404376177,14476.00
07/03/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1404375305,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,9373.9999999999,9373.9999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404376177,14477.00
07/03/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1404375305,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,7370.8999999761,7370.8999999761,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404376177,14478.00
07/03/2014 04:30,2,0.000,ALERT,213.51,298.77,60.028,1404376205,"274151322000083","019011112586793",0.00,13.00,0,296.66,300.87,0.0,0.0,0.000,176889.4,176889.4,14298,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404376240,14479.00
07/03/2014 04:30,2,0.000,ALERT,214.19,297.87,60.065,1404376205,"274151322000076","019011112586793",0.00,13.30,0,296.06,300.87,0.0,0.0,0.000,182415.8,182415.8,14268,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404376242,14480.00
07/03/2014 04:30,2,0.000,ALERT,213.51,297.87,60.022,1404376205,"274151322000094","019011112586793",0.00,12.70,0,296.06,299.97,0.0,0.0,0.000,119706.2,119706.2,14603,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404376244,14481.00
07/03/2014 04:30,2,0.000,ALERT,213.29,298.77,59.996,1404376205,"274151322000052","019011112586793",0.00,13.30,0,296.06,300.87,0.0,0.0,0.000,177386.1,177386.1,14233,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404376246,14482.00
07/03/2014 04:30,2,0.000,ALERT,213.74,297.87,60.028,1404376205,"274151322000085","019011112586793",0.00,13.30,0,296.36,300.57,0.0,0.0,0.000,176365.4,176365.4,14195,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404376248,14483.00
07/03/2014 04:30,2,0.000,ALERT,213.51,297.57,60.028,1404376205,"274151322000087","019011112586793",0.00,13.70,0,295.46,299.97,0.0,0.0,0.000,168950.6,168950.6,14234,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404376249,14484.00
07/03/2014 04:30,2,0.000,ALERT,213.29,298.17,60.028,1404376205,"274151322000088","019011112586793",0.00,13.30,0,296.36,300.27,0.0,0.0,0.000,171078.5,171078.5,14211,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404376251,14485.00
07/03/2014 04:30,2,0.000,ALERT,213.51,299.37,60.022,1404376205,"274151322000095","019011112586793",0.00,12.70,0,297.57,301.47,0.0,0.0,0.000,180635.0,180635.0,14258,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404376253,14486.00
07/03/2014 04:30,2,0.000,ALERT,214.41,297.57,60.022,1404376205,"274151322000068","019011112586793",0.00,14.00,0,295.76,299.67,0.0,0.0,0.000,117746.0,117746.0,14647,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404376255,14487.00
07/03/2014 04:30,2,0.000,ALERT,213.29,298.47,60.028,1404376205,"274151322000054","019011112586793",0.00,13.70,0,296.66,300.87,0.0,0.0,0.000,174739.8,174739.8,14344,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404376257,14488.00
07/03/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1404376205,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,10748.600000024,10748.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404377075,14489.00
07/03/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1404376205,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,9672.0000000003,9672.0000000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404377075,14490.00
07/03/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1404376205,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,8664.6999999885,8664.6999999885,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404377075,14491.00
07/03/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1404376205,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,11547.2,11547.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404377075,14492.00
07/03/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1404376205,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,7827.1999999879,7827.1999999879,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404377075,14493.00
07/03/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1404376205,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,9373.9999999999,9373.9999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404377075,14494.00
07/03/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1404376205,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,7370.8999999761,7370.8999999761,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404377075,14495.00
07/03/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1404376205,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,8613.1000000236,8613.1000000236,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404377075,14496.00
07/03/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1404376205,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,7938.1000000243,7938.1000000243,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404377075,14497.00
07/03/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1404376205,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,8737.9000000354,8737.9000000354,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404377075,14498.00
07/03/2014 04:45,2,0.000,ALERT,214.19,298.77,60.022,1404377104,"274151322000083","019011112586793",0.00,13.00,0,296.66,300.57,0.0,0.0,0.000,176889.4,176889.4,14300,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404377139,14499.00
07/03/2014 04:45,2,0.000,ALERT,215.09,298.77,60.049,1404377104,"274151322000076","019011112586793",0.00,13.00,0,296.36,300.57,0.0,0.0,0.000,182415.8,182415.8,14270,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404377141,14500.00
07/03/2014 04:45,2,0.000,ALERT,214.19,297.87,60.033,1404377104,"274151322000094","019011112586793",0.00,12.70,0,296.06,299.67,0.0,0.0,0.000,119706.2,119706.2,14605,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404377143,14501.00
07/03/2014 04:45,2,0.000,ALERT,214.19,298.47,60.033,1404377104,"274151322000052","019011112586793",0.00,13.00,0,296.36,300.57,0.0,0.0,0.000,177386.1,177386.1,14235,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404377145,14502.00
07/03/2014 04:45,2,0.000,ALERT,214.41,298.77,60.028,1404377104,"274151322000085","019011112586793",0.00,13.30,0,296.66,299.97,0.0,0.0,0.000,176365.4,176365.4,14197,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404377147,14503.00
07/03/2014 04:45,2,0.000,ALERT,214.41,297.57,60.038,1404377104,"274151322000087","019011112586793",0.00,13.30,0,295.76,299.37,0.0,0.0,0.000,168950.6,168950.6,14236,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404377149,14504.00
07/03/2014 04:45,2,0.000,ALERT,213.96,298.17,60.033,1404377104,"274151322000088","019011112586793",0.00,13.30,0,296.36,299.67,0.0,0.0,0.000,171078.5,171078.5,14213,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404377150,14505.00
07/03/2014 04:45,2,0.000,ALERT,214.41,299.37,60.033,1404377104,"274151322000095","019011112586793",0.00,12.70,0,297.57,301.17,0.0,0.0,0.000,180635.0,180635.0,14260,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404377152,14506.00
07/03/2014 04:45,2,0.000,ALERT,214.87,297.57,59.996,1404377104,"274151322000068","019011112586793",0.00,13.70,0,296.06,299.07,0.0,0.0,0.000,117746.0,117746.0,14649,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404377154,14507.00
07/03/2014 04:45,2,0.000,ALERT,213.96,297.87,60.028,1404377104,"274151322000054","019011112586793",0.00,13.70,0,296.36,300.27,0.0,0.0,0.000,174739.8,174739.8,14346,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404377156,14508.00
07/03/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1404377104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,11547.2,11547.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404377974,14509.00
07/03/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1404377104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,7827.1999999879,7827.1999999879,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404377974,14510.00
07/03/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1404377104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,9373.9999999999,9373.9999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404377974,14511.00
07/03/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1404377104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,7370.8999999761,7370.8999999761,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404377974,14512.00
07/03/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1404377104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,8613.1000000236,8613.1000000236,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404377974,14513.00
07/03/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1404377104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,7938.1000000243,7938.1000000243,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404377974,14514.00
07/03/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1404377104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,8737.9000000354,8737.9000000354,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404377974,14515.00
07/03/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1404377104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,10748.600000024,10748.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404377974,14516.00
07/03/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1404377104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,9672.0000000003,9672.0000000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404377974,14517.00
07/03/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1404377104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,8664.6999999885,8664.6999999885,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404377974,14518.00
07/03/2014 05:00,2,0.000,ALERT,213.29,297.87,60.028,1404378004,"274151322000083","019011112586793",0.00,13.00,0,295.46,300.27,0.0,0.0,0.000,176889.4,176889.4,14302,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404378039,14519.00
07/03/2014 05:00,2,0.000,ALERT,213.74,296.96,60.028,1404378004,"274151322000076","019011112586793",0.00,13.00,0,295.16,299.97,0.0,0.0,0.000,182415.8,182415.8,14272,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404378041,14520.00
07/03/2014 05:00,2,0.000,ALERT,213.29,296.66,60.022,1404378004,"274151322000094","019011112586793",0.00,12.70,0,294.86,299.37,0.0,0.0,0.000,119706.2,119706.2,14607,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404378043,14521.00
07/03/2014 05:00,2,0.000,ALERT,212.83,298.17,60.043,1404378004,"274151322000052","019011112586793",0.00,13.00,0,295.16,300.57,0.0,0.0,0.000,177386.1,177386.1,14237,0,0,0,L,1151911521,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404378045,14522.00
07/03/2014 05:00,2,0.000,ALERT,213.29,297.26,60.065,1404378004,"274151322000085","019011112586793",0.00,13.30,0,295.46,300.27,0.0,0.0,0.000,176365.4,176365.4,14199,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404378047,14523.00
07/03/2014 05:00,2,0.000,ALERT,213.29,296.96,60.043,1404378004,"274151322000087","019011112586793",0.00,13.70,0,294.56,299.37,0.0,0.0,0.000,168950.6,168950.6,14238,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404378049,14524.00
07/03/2014 05:00,2,0.000,ALERT,212.83,297.57,60.022,1404378004,"274151322000088","019011112586793",0.00,13.30,0,295.16,299.97,0.0,0.0,0.000,171078.5,171078.5,14215,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404378051,14525.00
07/03/2014 05:00,2,0.000,ALERT,213.29,298.47,60.022,1404378004,"274151322000095","019011112586793",0.00,12.70,0,296.36,300.87,0.0,0.0,0.000,180635.0,180635.0,14262,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404378053,14526.00
07/03/2014 05:00,2,0.000,ALERT,213.74,296.96,60.043,1404378004,"274151322000068","019011112586793",0.00,13.70,0,294.86,299.07,0.0,0.0,0.000,117746.0,117746.0,14651,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404378055,14527.00
07/03/2014 05:00,2,0.000,ALERT,213.06,297.87,60.022,1404378004,"274151322000054","019011112586793",0.00,13.70,0,295.16,300.27,0.0,0.0,0.000,174739.8,174739.8,14348,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404378057,14528.00
07/03/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1404378004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,7370.8999999761,7370.8999999761,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404378875,14529.00
07/03/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1404378004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,8613.1000000236,8613.1000000236,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404378875,14530.00
07/03/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1404378004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,7938.1000000243,7938.1000000243,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404378875,14531.00
07/03/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1404378004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,8737.9000000354,8737.9000000354,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404378875,14532.00
07/03/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1404378004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,10748.600000024,10748.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404378875,14533.00
07/03/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1404378004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,9672.0000000003,9672.0000000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404378875,14534.00
07/03/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1404378004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,8664.6999999885,8664.6999999885,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404378875,14535.00
07/03/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1404378004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,11547.2,11547.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404378875,14536.00
07/03/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1404378004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,7827.1999999879,7827.1999999879,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404378875,14537.00
07/03/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1404378004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,9373.9999999999,9373.9999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404378875,14538.00
07/03/2014 05:15,2,0.000,ALERT,213.29,297.26,60.022,1404378904,"274151322000083","019011112586793",0.00,13.00,0,296.06,299.97,0.0,0.0,0.000,176889.4,176889.4,14304,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404378940,14539.00
07/03/2014 05:15,2,0.000,ALERT,213.74,297.26,60.059,1404378904,"274151322000076","019011112586793",0.00,13.00,0,295.46,299.97,0.0,0.0,0.000,182415.8,182415.8,14274,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404378942,14540.00
07/03/2014 05:15,2,0.000,ALERT,213.29,296.96,60.028,1404378904,"274151322000094","019011112586793",0.00,12.70,0,295.16,299.07,0.0,0.0,0.000,119706.2,119706.2,14609,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404378943,14541.00
07/03/2014 05:15,2,0.000,ALERT,213.06,297.26,60.028,1404378904,"274151322000052","019011112586793",0.00,13.00,0,295.46,299.97,0.0,0.0,0.000,177386.1,177386.1,14239,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404378946,14542.00
07/03/2014 05:15,2,0.000,ALERT,213.51,297.57,60.028,1404378904,"274151322000085","019011112586793",0.00,13.30,0,295.76,299.67,0.0,0.0,0.000,176365.4,176365.4,14201,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404378948,14543.00
07/03/2014 05:15,2,0.000,ALERT,213.29,296.36,60.028,1404378904,"274151322000087","019011112586793",0.00,13.30,0,294.86,299.07,0.0,0.0,0.000,168950.6,168950.6,14240,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404378949,14544.00
07/03/2014 05:15,2,0.000,ALERT,212.83,296.96,60.028,1404378904,"274151322000088","019011112586793",0.00,13.30,0,295.46,299.67,0.0,0.0,0.000,171078.5,171078.5,14217,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404378951,14545.00
07/03/2014 05:15,2,0.000,ALERT,213.29,298.47,60.028,1404378904,"274151322000095","019011112586793",0.00,12.70,0,296.66,300.57,0.0,0.0,0.000,180635.0,180635.0,14264,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404378953,14546.00
07/03/2014 05:15,2,0.000,ALERT,213.74,296.66,60.022,1404378904,"274151322000068","019011112586793",0.00,13.70,0,295.16,298.77,0.0,0.0,0.000,117746.0,117746.0,14653,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404378955,14547.00
07/03/2014 05:15,2,0.000,ALERT,213.06,297.26,60.028,1404378904,"274151322000054","019011112586793",0.00,13.70,0,295.46,299.97,0.0,0.0,0.000,174739.8,174739.8,14350,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404378957,14548.00
07/03/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1404378904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,7938.1000000243,7938.1000000243,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404379764,14549.00
07/03/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1404378904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,8737.9000000354,8737.9000000354,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404379764,14550.00
07/03/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1404378904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,10748.600000024,10748.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404379764,14551.00
07/03/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1404378904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,9672.0000000003,9672.0000000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404379764,14552.00
07/03/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1404378904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,8664.6999999885,8664.6999999885,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404379764,14553.00
07/03/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1404378904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,11547.2,11547.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404379764,14554.00
07/03/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1404378904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,7827.1999999879,7827.1999999879,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404379764,14555.00
07/03/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1404378904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,9373.9999999999,9373.9999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404379764,14556.00
07/03/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1404378904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,7370.8999999761,7370.8999999761,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404379764,14557.00
07/03/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1404378904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,8613.1000000236,8613.1000000236,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404379764,14558.00
07/03/2014 05:30,2,0.000,ALERT,214.19,299.37,60.043,1404379804,"274151322000083","019011112586793",0.00,12.70,0,296.36,302.07,0.0,0.0,0.000,176889.4,176889.4,14306,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404379839,14559.00
07/03/2014 05:30,2,0.000,ALERT,214.87,298.47,60.049,1404379804,"274151322000076","019011112586793",0.00,13.00,0,295.76,302.37,0.0,0.0,0.000,182415.8,182415.8,14276,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404379840,14560.00
07/03/2014 05:30,2,0.000,ALERT,214.19,298.17,60.049,1404379804,"274151322000094","019011112586793",0.00,12.70,0,295.76,301.47,0.0,0.0,0.000,119706.2,119706.2,14611,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404379842,14561.00
07/03/2014 05:30,2,0.000,ALERT,213.96,299.07,60.043,1404379804,"274151322000052","019011112586793",0.00,13.00,0,295.76,302.37,0.0,0.0,0.000,177386.1,177386.1,14241,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404379844,14562.00
07/03/2014 05:30,2,0.000,ALERT,214.41,298.47,60.049,1404379804,"274151322000085","019011112586793",0.00,13.00,0,296.36,302.07,0.0,0.0,0.000,176365.4,176365.4,14203,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404379846,14563.00
07/03/2014 05:30,2,0.000,ALERT,214.19,298.17,60.038,1404379804,"274151322000087","019011112586793",0.00,13.30,0,295.46,301.17,0.0,0.0,0.000,168950.6,168950.6,14242,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404379848,14564.00
07/03/2014 05:30,2,0.000,ALERT,213.96,298.47,60.043,1404379804,"274151322000088","019011112586793",0.00,13.30,0,295.76,301.77,0.0,0.0,0.000,171078.5,171078.5,14219,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404379850,14565.00
07/03/2014 05:30,2,0.000,ALERT,213.96,299.67,60.065,1404379804,"274151322000095","019011112586793",0.00,12.70,0,297.26,302.68,0.0,0.0,0.000,180635.0,180635.0,14266,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404379852,14566.00
07/03/2014 05:30,2,0.000,ALERT,214.87,297.87,60.049,1404379804,"274151322000068","019011112586793",0.00,13.70,0,295.76,300.87,0.0,0.0,0.000,117746.0,117746.0,14655,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404379854,14567.00
07/03/2014 05:30,2,0.000,ALERT,213.74,298.77,60.049,1404379804,"274151322000054","019011112586793",0.00,13.70,0,296.06,302.07,0.0,0.0,0.000,174739.8,174739.8,14352,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404379855,14568.00
07/03/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1404379804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,9672.0000000003,9672.0000000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404380675,14569.00
07/03/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1404379804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,8664.6999999885,8664.6999999885,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404380675,14570.00
07/03/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1404379804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,11547.2,11547.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404380675,14571.00
07/03/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1404379804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,7827.1999999879,7827.1999999879,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404380675,14572.00
07/03/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1404379804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,9373.9999999999,9373.9999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404380675,14573.00
07/03/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1404379804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,7370.8999999761,7370.8999999761,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404380675,14574.00
07/03/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1404379804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,8613.1000000236,8613.1000000236,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404380675,14575.00
07/03/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1404379804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,7938.1000000243,7938.1000000243,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404380675,14576.00
07/03/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1404379804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,8737.9000000354,8737.9000000354,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404380675,14577.00
07/03/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1404379804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,10748.600000024,10748.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404380675,14578.00
07/03/2014 05:45,2,0.000,ALERT,214.64,299.37,60.043,1404380704,"274151322000083","019011112586793",0.00,12.70,0,296.36,300.87,0.0,0.0,0.000,176889.4,176889.4,14308,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404380739,14579.00
07/03/2014 05:45,2,0.000,ALERT,215.09,299.07,60.059,1404380704,"274151322000076","019011112586793",0.00,12.70,0,296.06,300.57,0.0,0.0,0.000,182415.8,182415.8,14278,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404380741,14580.00
07/03/2014 05:45,2,0.000,ALERT,214.41,299.07,60.022,1404380704,"274151322000094","019011112586793",0.00,12.30,0,295.76,299.97,0.0,0.0,0.000,119706.2,119706.2,14613,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404380743,14581.00
07/03/2014 05:45,2,0.000,ALERT,214.41,299.07,60.049,1404380704,"274151322000052","019011112586793",0.00,12.70,0,296.06,300.87,0.0,0.0,0.000,177386.1,177386.1,14243,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404380745,14582.00
07/03/2014 05:45,2,0.000,ALERT,214.41,299.07,60.049,1404380704,"274151322000085","019011112586793",0.00,12.70,0,296.36,300.57,0.0,0.0,0.000,176365.4,176365.4,14205,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404380746,14583.00
07/03/2014 05:45,2,0.000,ALERT,214.64,298.47,60.065,1404380704,"274151322000087","019011112586793",0.00,13.30,0,295.46,299.97,0.0,0.0,0.000,168950.6,168950.6,14244,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404380748,14584.00
