ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/03/2014 05:45,2,0.000,ALERT,213.96,299.07,60.043,1404380704,"274151322000088","019011112586793",0.00,13.00,0,296.06,300.27,0.0,0.0,0.000,171078.5,171078.5,14221,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404380750,14585.00
07/03/2014 05:45,2,0.000,ALERT,214.41,300.27,60.038,1404380704,"274151322000095","019011112586793",0.00,12.00,0,297.26,301.17,0.0,0.0,0.000,180635.0,180635.0,14268,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404380752,14586.00
07/03/2014 05:45,2,0.000,ALERT,215.09,298.47,60.022,1404380704,"274151322000068","019011112586793",0.00,13.30,0,295.76,299.67,0.0,0.0,0.000,117746.0,117746.0,14657,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404380754,14587.00
07/03/2014 05:45,2,0.000,ALERT,214.19,299.67,60.043,1404380704,"274151322000054","019011112586793",0.00,13.30,0,296.06,300.87,0.0,0.0,0.000,174739.8,174739.8,14354,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404380756,14588.00
07/03/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1404380704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,7827.1999999879,7827.1999999879,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404381573,14589.00
07/03/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1404380704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,9373.9999999999,9373.9999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404381573,14590.00
07/03/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1404380704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,7370.8999999761,7370.8999999761,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404381573,14591.00
07/03/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1404380704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,8613.1000000236,8613.1000000236,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404381573,14592.00
07/03/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1404380704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,7938.1000000243,7938.1000000243,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404381573,14593.00
07/03/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1404380704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,8737.9000000354,8737.9000000354,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404381573,14594.00
07/03/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1404380704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,10748.600000024,10748.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404381573,14595.00
07/03/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1404380704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,9672.0000000003,9672.0000000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404381573,14596.00
07/03/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1404380704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,8664.6999999885,8664.6999999885,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404381573,14597.00
07/03/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1404380704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,11547.2,11547.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404381573,14598.00
07/03/2014 06:00,2,0.018,ALERT,214.64,298.77,60.043,1404381604,"274151322000083","019011112586793",26.90,12.30,0,296.96,300.87,0.0,0.0,0.000,176889.4,176889.4,14310,0,0,0,L,1151911521,1,122.91,123.59,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1404381639,14599.00
07/03/2014 06:00,2,0.018,ALERT,215.54,298.47,60.038,1404381604,"274151322000076","019011112586793",27.95,12.30,0,296.36,300.87,0.0,0.0,0.000,182415.8,182415.8,14280,0,0,0,L,1151911521,1,122.68,124.27,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,114,0,0,0,0,0,0,0,0,0,0,0,1404381641,14600.00
07/03/2014 06:00,2,0.000,ALERT,214.64,297.87,60.038,1404381604,"274151322000094","019011112586793",0.00,12.00,0,296.36,299.97,0.0,0.0,0.000,119706.2,119706.2,14615,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404381643,14601.00
07/03/2014 06:00,2,0.043,ALERT,214.41,298.77,60.049,1404381604,"274151322000052","019011112586793",27.25,12.70,0,296.66,300.87,0.0,0.0,0.000,177386.1,177386.1,14245,0,0,0,L,1151911521,1,122.23,124.04,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,98,0,0,0,0,0,0,0,0,0,0,0,1404381645,14602.00
07/03/2014 06:00,2,0.020,ALERT,214.87,298.17,60.043,1404381604,"274151322000085","019011112586793",27.43,12.30,0,296.66,300.57,0.0,0.0,0.000,176365.4,176365.4,14207,0,0,0,L,1151911521,1,123.14,123.59,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,102,0,0,0,0,0,0,0,0,0,0,0,1404381647,14603.00
07/03/2014 06:00,2,0.029,ALERT,214.87,298.17,60.017,1404381604,"274151322000087","019011112586793",26.66,13.00,0,295.76,299.97,0.0,0.0,0.000,168950.6,168950.6,14246,0,0,0,L,1151911521,1,123.14,123.59,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,107,0,0,0,0,0,0,0,0,0,0,0,1404381649,14604.00
07/03/2014 06:00,2,0.008,ALERT,214.41,298.17,60.049,1404381604,"274151322000088","019011112586793",25.76,12.70,0,296.66,300.27,0.0,0.0,0.000,171078.5,171078.5,14223,0,0,0,L,1151911521,1,123.14,123.36,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,94,0,0,0,0,0,0,0,0,0,0,0,1404381651,14605.00
07/03/2014 06:00,2,0.012,ALERT,214.87,299.67,60.043,1404381604,"274151322000095","019011112586793",27.23,12.00,0,297.87,301.47,0.0,0.0,0.000,180635.0,180635.0,14270,0,0,0,L,1151911521,1,123.14,123.59,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,112,0,0,0,0,0,0,0,0,0,0,0,1404381653,14606.00
07/03/2014 06:00,2,0.000,ALERT,215.54,297.57,60.070,1404381604,"274151322000068","019011112586793",0.00,13.00,0,296.06,299.67,0.0,0.0,0.000,117746.0,117746.0,14659,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404381654,14607.00
07/03/2014 06:00,2,0.016,ALERT,214.41,299.07,60.043,1404381604,"274151322000054","019011112586793",27.43,13.00,0,296.66,300.87,0.0,0.0,0.000,174739.8,174739.8,14356,0,0,0,L,1151911521,1,122.68,123.59,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,114,0,0,0,0,0,0,0,0,0,0,0,1404381656,14608.00
07/03/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1404381604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,8613.1000000236,8613.1000000236,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404382475,14609.00
07/03/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1404381604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,7938.1000000243,7938.1000000243,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404382475,14610.00
07/03/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1404381604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,8737.9000000354,8737.9000000354,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404382475,14611.00
07/03/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1404381604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,10748.600000024,10748.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404382475,14612.00
07/03/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1404381604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,9672.0000000003,9672.0000000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404382475,14613.00
07/03/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1404381604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,8664.6999999885,8664.6999999885,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404382475,14614.00
07/03/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1404381604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,11547.2,11547.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404382475,14615.00
07/03/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1404381604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,7827.1999999879,7827.1999999879,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404382475,14616.00
07/03/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1404381604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,9373.9999999999,9373.9999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404382475,14617.00
07/03/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1404381604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,7370.8999999761,7370.8999999761,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404382475,14618.00
07/03/2014 06:15,2,0.080,ALERT,214.41,298.47,60.012,1404382504,"274151322000083","019011112586793",23.58,12.30,0,296.36,301.17,1.9,0.0,0.000,176889.4,176889.4,14312,0,0,0,L,1151911521,1,122.23,123.81,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1404382538,14619.00
07/03/2014 06:15,2,0.082,ALERT,215.09,299.07,60.001,1404382504,"274151322000076","019011112586793",24.29,12.70,0,296.06,301.17,2.0,0.1,0.000,182415.8,182415.8,14282,0,0,0,L,1151911521,1,122.46,124.27,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,132,0,0,0,0,0,0,0,0,0,0,0,1404382540,14620.00
07/03/2014 06:15,2,0.000,ALERT,214.19,298.17,60.006,1404382504,"274151322000094","019011112586793",41.01,12.00,0,295.76,391.04,0.0,0.0,0.000,119706.2,119706.2,14617,0,0,0,L,1151911521,1,121.78,124.27,0002,9,0,0,0,0,0,0,91,1019,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,247,0,0,0,0,0,0,0,0,0,0,0,1404382542,14621.00
07/03/2014 06:15,2,0.104,ALERT,214.41,298.17,60.006,1404382504,"274151322000052","019011112586793",23.40,12.30,0,295.76,301.47,2.5,0.4,0.000,177386.1,177386.1,14247,0,0,0,L,1151911521,1,121.78,124.04,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,155,0,0,0,0,0,0,0,0,0,0,0,1404382544,14622.00
07/03/2014 06:15,2,0.082,ALERT,214.64,299.07,60.006,1404382504,"274151322000085","019011112586793",23.58,12.30,0,296.06,300.87,1.9,0.0,0.000,176365.4,176365.4,14209,0,0,0,L,1151911521,1,122.68,123.81,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,141,0,0,0,0,0,0,0,0,0,0,0,1404382546,14623.00
07/03/2014 06:15,2,0.092,ALERT,214.41,297.57,60.012,1404382504,"274151322000087","019011112586793",22.92,13.00,0,295.16,300.57,2.2,0.2,0.000,168950.6,168950.6,14248,0,0,0,L,1151911521,1,122.23,123.81,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,149,0,0,0,0,0,0,0,0,0,0,0,1404382548,14624.00
07/03/2014 06:15,2,0.064,ALERT,213.74,298.47,60.006,1404382504,"274151322000088","019011112586793",23.36,12.70,0,296.06,300.87,1.6,0.0,0.000,171078.5,171078.5,14225,0,0,0,L,1151911521,1,122.68,123.59,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,154,0,0,0,0,0,0,0,0,0,0,0,1404382550,14625.00
07/03/2014 06:15,2,0.076,ALERT,214.19,299.67,59.996,1404382504,"274151322000095","019011112586793",23.84,12.00,0,297.26,301.47,1.8,0.0,0.000,180635.0,180635.0,14272,0,0,0,L,1151911521,1,122.68,123.59,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1404382551,14626.00
07/03/2014 06:15,2,0.008,ALERT,215.32,297.87,60.001,1404382504,"274151322000068","019011112586793",41.15,13.30,0,295.46,391.94,0.0,0.0,0.000,117746.0,117746.0,14661,0,0,0,L,1151911521,1,122.68,124.27,0002,12,0,0,0,0,0,0,100,1025,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1404382553,14627.00
07/03/2014 06:15,2,0.076,ALERT,214.19,298.47,60.006,1404382504,"274151322000054","019011112586793",24.27,13.00,0,296.06,301.17,1.9,0.0,0.000,174739.8,174739.8,14358,0,0,0,L,1151911521,1,122.46,123.59,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,138,0,0,0,0,0,0,0,0,0,0,0,1404382555,14628.00
07/03/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1404382504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,10748.600000024,10748.600000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404383374,14629.00
07/03/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1404382504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,9672.0000000003,9672.0000000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404383374,14630.00
07/03/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1404382504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,8664.6999999885,8664.6999999885,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404383374,14631.00
07/03/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1404382504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,11547.2,11547.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404383374,14632.00
07/03/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1404382504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,7827.1999999879,7827.1999999879,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404383374,14633.00
07/03/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1404382504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,9373.9999999999,9373.9999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404383374,14634.00
07/03/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1404382504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,7370.8999999761,7370.8999999761,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404383374,14635.00
07/03/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1404382504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,8613.1000000236,8613.1000000236,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404383374,14636.00
07/03/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1404382504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,7938.1000000243,7938.1000000243,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404383374,14637.00
07/03/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1404382504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,8737.9000000354,8737.9000000354,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404383374,14638.00
07/03/2014 06:30,2,0.184,ACTIVE,213.29,335.44,60.033,1404383404,"274151322000083","019011112586793",26.90,13.70,0,297.26,357.68,5.0,2.9,0.013,176889.8,176889.8,14314,0,0,0,L,1151911521,1,122.01,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404383438,14639.00
07/03/2014 06:30,2,0.191,ACTIVE,213.96,336.94,60.033,1404383404,"274151322000076","019011112586793",27.91,14.00,0,296.66,344.45,5.4,3.3,0.027,182416.2,182416.2,14284,0,0,0,L,1151911521,1,122.46,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404383439,14640.00
07/03/2014 06:30,2,0.111,ALERT,213.29,336.64,60.033,1404383404,"274151322000094","019011112586793",29.96,13.00,0,295.46,397.35,3.4,1.4,0.018,119706.3,119706.3,14619,0,0,0,L,1151911521,1,122.01,123.36,0002,9,0,0,0,0,0,0,88,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404383441,14641.00
07/03/2014 06:30,2,0.201,ACTIVE,213.51,335.14,60.033,1404383404,"274151322000052","019011112586793",27.71,14.00,0,296.66,347.16,5.7,3.6,0.009,177386.6,177386.6,14249,0,0,0,L,1151911521,1,121.55,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404383442,14642.00
07/03/2014 06:30,2,0.186,ACTIVE,213.51,336.34,60.028,1404383404,"274151322000085","019011112586793",27.57,13.70,0,296.66,342.05,5.2,3.1,0.018,176365.8,176365.8,14211,0,0,0,L,1151911521,1,122.68,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404383443,14643.00
07/03/2014 06:30,2,0.199,ACTIVE,213.51,335.44,60.033,1404383404,"274151322000087","019011112586793",26.86,14.70,0,296.36,343.55,5.4,3.3,0.013,168951.0,168951.0,14250,0,0,0,L,1151911521,1,122.46,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404383444,14644.00
07/03/2014 06:30,2,0.172,ACTIVE,213.06,336.34,60.033,1404383404,"274151322000088","019011112586793",25.80,14.30,0,296.66,344.15,4.5,2.4,0.018,171078.7,171078.7,14227,0,0,0,L,1151911521,1,122.68,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404383445,14645.00
07/03/2014 06:30,2,0.184,ACTIVE,213.51,335.44,60.033,1404383404,"274151322000095","019011112586793",27.61,13.70,0,297.87,342.65,5.1,3.0,0.022,180635.3,180635.3,14274,0,0,0,L,1151911521,1,122.46,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404383446,14646.00
07/03/2014 06:30,2,0.129,ALERT,214.41,336.34,60.028,1404383404,"274151322000068","019011112586793",30.30,14.70,0,295.46,403.07,4.0,1.9,0.013,117746.1,117746.1,14663,0,0,0,L,1151911521,1,122.68,123.36,0002,12,0,0,0,0,0,0,87,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404383448,14647.00
07/03/2014 06:30,2,0.180,ACTIVE,213.29,334.54,60.033,1404383404,"274151322000054","019011112586793",27.83,14.30,0,296.96,344.45,5.1,3.0,0.009,174740.1,174740.1,14360,0,0,0,L,1151911521,1,122.23,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404383449,14648.00
07/03/2014 06:30,1,0.000,ALERT,212.7,371.15,60.00,1404383404,"033051125000118","019011112586793",43.53,11,0.000,370.72,372.48,0.0,0.0,0.000,10748.600000024,10748.800000012,28,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1404383455,14649.00
07/03/2014 06:30,1,0.020,ALERT,213.0,386.67,60.00,1404383404,"033051125000150","019011112586793",43.50,11,0.000,386.10,387.62,0.8,0.0,0.000,9672.0000000003,9672.3000000122,30,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1404383461,14650.00
07/03/2014 06:30,1,0.046,ALERT,213.7,298.75,60.03,1404383404,"040051121000097","019011112586793",29.13,11,0.000,298.32,304.29,1.3,0.0,0.000,8737.9000000354,8737.9000000354,4,0,0,0,L,2361,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1404383634,14651.00
07/03/2014 06:30,1,0.011,ALERT,213.7,299.40,60.00,1404383404,"040051121000195","019011112586793",27.73,11,0.000,298.30,304.59,0.3,0.0,0.000,8664.6999999885,8664.6999999885,4,0,0,0,L,2361,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1404383643,14652.00
07/03/2014 06:30,1,0.011,ACTIVE_NO_POWER,213.1,391.85,60.03,1404383404,"033051125000135","019011112586793",38.97,11,0.000,299.37,440.33,0.4,0.0,0.000,7370.8999999761,7371.4999999999,40,0,0,0,L,2361,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404383682,14653.00
07/03/2014 06:30,1,0.058,ALERT,213.8,300.85,60.03,1404383404,"040051121000068","019011112586793",26.12,10,0.000,298.34,305.01,1.5,0.0,0.000,7938.1000000243,7938.1000000243,4,0,0,0,L,2361,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1404383700,14654.00
07/03/2014 06:30,1,0.051,ALERT,213.4,299.97,60.07,1404383404,"040051121000185","019011112586793",27.57,11,0.000,298.59,305.35,1.4,0.0,0.000,11547.2,11547.2,4,0,0,0,L,2361,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1404383710,14655.00
07/03/2014 06:30,1,0.021,ALERT,214.0,342.96,60.03,1404383404,"033051125000132","019011112586793",39.12,11,0.000,342.76,343.91,0.8,0.0,0.000,9373.9999999999,9374.3999999999,40,0,0,0,L,2361,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1404383734,14656.00
07/03/2014 06:30,1,0.130,ALERT,212.9,299.28,60.07,1404383404,"040051121000095","019011112586793",25.83,11,0.000,298.73,304.36,3.3,0.0,0.000,7827.1999999879,7827.1999999879,4,0,0,0,L,2361,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1404383803,14657.00
07/03/2014 06:30,1,0.076,ALERT,212.6,300.96,60.03,1404383404,"040051121000116","019011112586793",29.01,11,0.000,299.66,305.17,2.2,0.0,0.000,8613.1000000236,8613.1000000236,4,0,0,0,L,2361,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1404383879,14658.00
07/03/2014 06:45,1,0.174,ACTIVE_NO_POWER,213.5,428.78,60.03,1404384304,"033051125000132","019011112586793",32.36,13,0.000,321.02,440.40,5.6,0.0,0.000,9374.3999999999,9374.6999999999,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404384313,14659.00
07/03/2014 06:45,1,0.158,ACTIVE,213.5,327.36,60.03,1404384304,"033051125000135","019011112586793",32.56,13,0.096,318.56,440.45,5.0,14.1,0.186,7371.4999999999,7371.699999988,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404384314,14660.00
07/03/2014 06:45,1,0.061,ACTIVE_NO_POWER,213.2,373.60,60.03,1404384304,"040051121000068","019011112586793",26.67,11,0.000,298.58,439.24,1.6,0.0,0.000,7938.1000000243,7938.1000000243,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404384318,14661.00
07/03/2014 06:45,1,0.172,ACTIVE_NO_POWER,212.8,410.73,60.03,1404384304,"033051125000118","019011112586793",38.01,13,0.000,319.53,444.85,6.4,0.0,0.000,10748.800000012,10749.400000036,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404384319,14662.00
07/03/2014 06:45,1,0.189,ACTIVE_NO_POWER,212.8,395.58,60.03,1404384304,"033051125000150","019011112586793",38.49,13,0.000,318.83,443.67,7.2,0.0,0.000,9672.3000000122,9673.0000000003,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404384321,14663.00
07/03/2014 06:45,1,0.052,ACTIVE_NO_POWER,213.4,424.39,60.07,1404384304,"040051121000185","019011112586793",28.34,11,0.000,298.73,439.42,1.4,0.0,0.000,11547.2,11547.2,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404384322,14664.00
07/03/2014 06:45,1,0.012,ACTIVE_NO_POWER,214.1,415.11,60.03,1404384304,"040051121000195","019011112586793",28.50,11,0.000,414.73,416.05,0.3,0.0,0.000,8664.6999999885,8664.6999999885,8,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404384324,14665.00
07/03/2014 06:45,2,0.285,ACTIVE,215.09,337.24,60.017,1404384304,"274151322000083","019011112586793",27.75,14.70,0,330.63,340.85,8.0,5.8,0.044,176890.9,176890.9,14315,0,0,0,L,1151911521,1,122.23,124.04,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404384325,14666.00
07/03/2014 06:45,2,0.307,ACTIVE,215.32,336.64,60.012,1404384304,"274151322000076","019011112586793",28.43,15.30,0,331.83,342.05,8.8,6.6,0.044,182417.4,182417.4,14285,0,0,0,L,1151911521,1,122.46,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404384326,14667.00
07/03/2014 06:45,2,0.184,ACTIVE,214.87,382.33,60.012,1404384304,"274151322000094","019011112586793",35.86,14.70,0,333.03,387.14,6.7,4.5,0.035,119707.0,119707.0,14621,0,0,0,L,1151911521,1,122.01,124.49,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404384327,14668.00
07/03/2014 06:45,2,0.314,ACTIVE,214.64,338.44,60.012,1404384304,"274151322000052","019011112586793",27.79,15.30,0,329.73,340.85,8.8,6.6,0.044,177387.9,177387.9,14250,0,0,0,L,1151911521,1,121.78,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404384328,14669.00
07/03/2014 06:45,2,0.293,ACTIVE,214.87,336.94,60.001,1404384304,"274151322000085","019011112586793",27.77,15.00,0,331.53,341.15,8.2,6.0,0.040,176366.9,176366.9,14212,0,0,0,L,1151911521,1,123.14,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404384328,14670.00
07/03/2014 06:45,2,0.301,ACTIVE,214.64,337.24,60.006,1404384304,"274151322000087","019011112586793",27.73,15.30,0,330.63,341.15,8.5,6.3,0.044,168952.2,168952.2,14251,0,0,0,L,1151911521,1,122.68,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404384330,14671.00
07/03/2014 06:45,2,0.273,ACTIVE,214.41,337.24,60.017,1404384304,"274151322000088","019011112586793",27.12,15.30,0,330.33,340.55,7.5,5.3,0.040,171079.7,171079.7,14228,0,0,0,L,1151911521,1,122.91,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404384331,14672.00
07/03/2014 06:45,2,0.299,ACTIVE,214.87,337.24,60.012,1404384304,"274151322000095","019011112586793",27.85,14.70,0,330.93,340.55,8.5,6.2,0.040,180636.5,180636.5,14275,0,0,0,L,1151911521,1,122.68,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404384332,14673.00
07/03/2014 06:45,2,0.201,ACTIVE,215.32,392.85,60.017,1404384304,"274151322000068","019011112586793",36.86,16.30,0,333.33,396.15,7.5,5.3,0.040,117747.0,117747.0,14665,0,0,0,L,1151911521,1,122.91,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404384333,14674.00
07/03/2014 06:45,2,0.289,ACTIVE,214.41,337.54,60.017,1404384304,"274151322000054","019011112586793",27.85,15.50,0,330.03,340.55,8.2,6.0,0.044,174741.3,174741.3,14361,0,0,0,L,1151911521,1,122.68,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404384334,14675.00
07/03/2014 06:45,1,0.046,ALERT,213.5,339.61,60.03,1404384304,"040051121000097","019011112586793",29.63,12,0.000,339.40,351.28,1.3,0.0,0.000,8737.9000000354,8737.9000000354,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1404384337,14676.00
07/03/2014 06:45,1,0.130,ALERT,213.5,335.11,60.03,1404384304,"040051121000095","019011112586793",26.32,11,0.000,334.56,346.00,3.4,0.0,0.000,7827.1999999879,7827.1999999879,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1404384340,14677.00
07/03/2014 06:45,1,0.077,ALERT,213.6,345.89,60.03,1404384304,"040051121000116","019011112586793",29.31,11,0.000,345.39,356.48,2.2,0.0,0.000,8613.1000000236,8613.1000000236,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1404384343,14678.00
07/03/2014 07:00,1,0.337,ACTIVE_NO_POWER,213.1,378.89,60.03,1404385204,"040051121000097","019011112586793",23.89,15,0.034,298.58,441.18,7.8,0.0,0.180,8737.9000000354,8738.4999999996,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404385206,14679.00
07/03/2014 07:00,1,0.411,ACTIVE_NO_POWER,212.2,422.28,60.03,1404385204,"040051121000095","019011112586793",22.13,13,0.000,298.75,438.57,8.9,0.0,0.000,7827.1999999879,7827.4999999998,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404385207,14680.00
07/03/2014 07:00,1,0.228,ACTIVE,212.6,372.82,60.03,1404385204,"033051125000132","019011112586793",33.81,14,0.133,317.13,440.98,7.6,7.3,0.000,9374.6999999999,9375.6999999999,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404385209,14681.00
07/03/2014 07:00,1,0.216,ACTIVE_NO_POWER,212.2,417.02,60.03,1404385204,"033051125000135","019011112586793",33.50,15,0.000,318.55,440.77,7.2,0.0,0.000,7371.699999988,7372.3999999761,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404385210,14682.00
07/03/2014 07:00,1,0.358,ACTIVE_NO_POWER,212.2,421.25,60.03,1404385204,"040051121000116","019011112586793",24.05,13,0.000,292.12,439.42,8.4,0.0,0.000,8613.1000000236,8613.6000000236,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404385211,14683.00
07/03/2014 07:00,1,0.327,ACTIVE_NO_POWER,212.1,400.85,60.03,1404385204,"040051121000068","019011112586793",23.03,13,0.000,318.83,440.20,7.4,0.0,0.000,7938.1000000243,7938.8000000124,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404385212,14684.00
07/03/2014 07:00,1,0.247,ACTIVE,212.4,384.33,60.03,1404385204,"033051125000118","019011112586793",38.92,14,0.026,318.72,446.02,9.5,0.9,0.169,10749.400000036,10750.600000024,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404385214,14685.00
07/03/2014 07:00,1,0.258,ACTIVE_NO_POWER,212.2,427.58,60.03,1404385204,"033051125000150","019011112586793",38.52,14,0.000,316.25,444.82,9.8,0.0,0.000,9673.0000000003,9674.1999999884,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404385215,14686.00
07/03/2014 07:00,1,0.339,ACTIVE_NO_POWER,212.4,376.65,60.03,1404385204,"040051121000185","019011112586793",22.59,13,0.000,318.97,440.28,7.5,0.0,0.000,11547.2,11547.600000036,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404385216,14687.00
07/03/2014 07:00,1,0.311,ACTIVE_NO_POWER,212.6,424.64,60.03,1404385204,"040051121000195","019011112586793",22.64,13,0.000,320.26,441.16,6.9,0.0,0.000,8664.6999999885,8665.3000000123,10,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404385218,14688.00
07/03/2014 07:00,2,0.373,ACTIVE,213.29,336.04,60.022,1404385204,"274151322000083","019011112586793",27.77,15.80,0,332.13,341.75,10.5,8.2,0.066,176892.6,176892.6,14316,0,0,0,L,1151911521,1,121.33,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404385219,14689.00
07/03/2014 07:00,2,0.391,ACTIVE,213.96,337.24,60.022,1404385204,"274151322000076","019011112586793",29.06,16.30,0,333.03,342.65,11.5,9.2,0.066,182419.3,182419.3,14286,0,0,0,L,1151911521,1,121.55,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404385220,14690.00
07/03/2014 07:00,2,0.217,ACTIVE,213.29,421.40,60.022,1404385204,"274151322000094","019011112586793",39.96,16.70,0,335.44,424.41,8.7,6.5,0.049,119708.4,119708.4,14622,0,0,0,L,1151911521,1,121.10,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404385222,14691.00
07/03/2014 07:00,2,0.400,ACTIVE,213.06,336.04,60.028,1404385204,"274151322000052","019011112586793",27.81,16.30,0,331.23,342.05,11.3,9.0,0.062,177389.8,177389.8,14251,0,0,0,L,1151911521,1,121.33,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404385223,14692.00
07/03/2014 07:00,2,0.383,ACTIVE,213.29,337.24,60.033,1404385204,"274151322000085","019011112586793",27.73,15.80,0,333.33,342.05,10.8,8.5,0.062,176368.7,176368.7,14213,0,0,0,L,1151911521,1,122.01,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404385224,14693.00
07/03/2014 07:00,2,0.383,ACTIVE,213.51,336.34,60.028,1404385204,"274151322000087","019011112586793",27.77,16.30,0,332.13,342.05,10.7,8.4,0.057,168954.0,168954.0,14252,0,0,0,L,1151911521,1,121.78,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404385224,14694.00
07/03/2014 07:00,2,0.355,ACTIVE,213.06,336.34,60.028,1404385204,"274151322000088","019011112586793",27.59,16.00,0,331.53,341.75,10.0,7.7,0.057,171081.3,171081.3,14229,0,0,0,L,1151911521,1,122.23,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404385225,14695.00
07/03/2014 07:00,2,0.395,ACTIVE,213.51,336.64,60.028,1404385204,"274151322000095","019011112586793",27.81,15.50,0,331.83,341.75,11.1,8.8,0.066,180638.3,180638.3,14276,0,0,0,L,1151911521,1,121.78,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404385226,14696.00
07/03/2014 07:00,2,0.258,ACTIVE,214.19,399.16,60.028,1404385204,"274151322000068","019011112586793",37.61,18.00,0,336.04,415.09,9.9,7.6,0.049,117748.6,117748.6,14666,0,0,0,L,1151911521,1,122.01,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404385227,14697.00
07/03/2014 07:00,2,0.377,ACTIVE,213.29,336.34,60.033,1404385204,"274151322000054","019011112586793",27.87,16.70,0,330.93,341.45,10.7,8.4,0.062,174743.0,174743.0,14362,0,0,0,L,1151911521,1,121.78,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404385228,14698.00
07/03/2014 07:15,1,0.575,ACTIVE,213.3,416.28,60.03,1404386104,"040051121000097","019011112586793",26.23,16,0.133,315.59,442.71,15.0,16.3,0.000,8738.4999999996,8740.6000000234,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404386106,14699.00
07/03/2014 07:15,1,0.647,ACTIVE,213.7,408.55,60.03,1404386104,"040051121000095","019011112586793",23.07,15,0.000,312.03,437.94,14.8,15.6,0.000,7827.4999999998,7829.4000000356,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404386108,14700.00
07/03/2014 07:15,1,0.387,ACTIVE,214.1,423.94,60.03,1404386104,"033051125000132","019011112586793",34.37,15,0.000,316.96,440.54,13.2,2.6,0.000,9375.6999999999,9377.5999999999,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404386109,14701.00
07/03/2014 07:15,1,0.370,ACTIVE,213.7,368.80,60.03,1404386104,"033051125000135","019011112586793",34.40,15,0.150,314.80,441.03,12.6,13.5,0.015,7372.3999999761,7374.2999999523,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404386110,14702.00
07/03/2014 07:15,1,0.598,ACTIVE,213.3,344.43,60.00,1404386104,"040051121000116","019011112586793",25.85,14,0.131,312.42,439.96,15.3,11.4,0.075,8613.6000000236,8615.6000000236,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404386112,14703.00
07/03/2014 07:15,1,0.602,ACTIVE,213.5,385.32,60.03,1404386104,"040051121000068","019011112586793",22.98,15,0.148,314.63,439.96,13.7,11.5,0.004,7938.8000000124,7940.6000000243,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404386113,14704.00
07/03/2014 07:15,1,0.427,ACTIVE,213.7,326.82,60.03,1404386104,"033051125000118","019011112586793",39.39,15,0.157,314.86,446.11,16.7,21.4,0.241,10750.600000024,10753.400000036,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404386114,14705.00
07/03/2014 07:15,1,0.442,ACTIVE,214.0,383.96,60.03,1404386104,"033051125000150","019011112586793",39.24,15,0.140,314.39,441.49,17.2,11.2,0.015,9674.1999999884,9677.0000000003,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404386115,14706.00
07/03/2014 07:15,1,0.558,ACTIVE,213.6,404.38,60.03,1404386104,"040051121000185","019011112586793",24.41,15,0.139,316.64,440.27,13.5,10.7,0.000,11547.600000036,11549.300000024,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404386117,14707.00
07/03/2014 07:15,1,0.548,ACTIVE_NO_POWER,213.6,385.76,60.03,1404386104,"040051121000195","019011112586793",24.23,15,0.104,318.44,441.07,13.2,0.0,0.193,8665.3000000123,8667.1999999885,12,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404386118,14708.00
07/03/2014 07:15,2,0.611,ACTIVE,213.96,340.55,60.012,1404386104,"274151322000083","019011112586793",28.61,17.00,0,330.93,345.06,17.8,15.2,0.119,176895.6,176895.6,14317,0,0,0,L,1151911521,1,122.01,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404386119,14709.00
07/03/2014 07:15,2,0.666,ACTIVE,214.41,339.95,60.012,1404386104,"274151322000076","019011112586793",29.20,17.50,0,332.43,346.26,19.7,17.1,0.124,182422.8,182422.8,14287,0,0,0,L,1151911521,1,122.46,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404386120,14710.00
07/03/2014 07:15,2,0.383,ACTIVE,213.51,423.20,60.017,1404386104,"274151322000094","019011112586793",39.82,18.30,0,333.03,443.64,15.7,13.2,0.097,119710.9,119710.9,14623,0,0,0,L,1151911521,1,121.78,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404386121,14711.00
07/03/2014 07:15,2,0.648,ACTIVE,213.74,337.54,60.012,1404386104,"274151322000052","019011112586793",28.49,17.50,0,330.33,345.66,18.8,16.2,0.119,177393.1,177393.1,14252,0,0,0,L,1151911521,1,121.78,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404386122,14712.00
07/03/2014 07:15,2,0.623,ACTIVE,213.74,338.44,60.017,1404386104,"274151322000085","019011112586793",28.67,17.00,0,332.13,345.66,18.1,15.6,0.110,176371.8,176371.8,14214,0,0,0,L,1151911521,1,122.68,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404386123,14713.00
07/03/2014 07:15,2,0.615,ACTIVE,213.96,340.25,60.012,1404386104,"274151322000087","019011112586793",28.47,17.50,0,331.23,345.66,17.8,15.2,0.110,168957.1,168957.1,14253,0,0,0,L,1151911521,1,122.46,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404386124,14714.00
07/03/2014 07:15,2,0.609,ACTIVE,213.51,337.24,60.012,1404386104,"274151322000088","019011112586793",27.93,17.30,0,331.23,344.76,17.3,14.8,0.110,171084.2,171084.2,14230,0,0,0,L,1151911521,1,122.68,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404386125,14715.00
07/03/2014 07:15,2,0.645,ACTIVE,213.74,338.14,60.028,1404386104,"274151322000095","019011112586793",29.04,16.70,0,330.63,345.66,19.0,16.4,0.119,180641.6,180641.6,14277,0,0,0,L,1151911521,1,122.46,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404386126,14716.00
07/03/2014 07:15,2,0.432,ACTIVE,214.41,409.98,60.012,1404386104,"274151322000068","019011112586793",38.49,20.00,0,333.63,431.32,16.7,14.2,0.088,117751.4,117751.4,14667,0,0,0,L,1151911521,1,122.68,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404386127,14717.00
07/03/2014 07:15,2,0.617,ACTIVE,213.51,338.74,60.012,1404386104,"274151322000054","019011112586793",28.90,17.80,0,330.93,345.36,18.1,15.5,0.119,174746.1,174746.1,14363,0,0,0,L,1151911521,1,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404386128,14718.00
07/03/2014 07:30,1,0.547,ACTIVE,213.3,326.71,60.03,1404387005,"040051121000097","019011112586793",25.83,17,0.137,312.49,440.36,14.0,16.1,0.271,8740.6000000234,8743.1999999876,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404387008,14719.00
07/03/2014 07:30,1,0.622,ACTIVE_NO_POWER,212.8,420.62,60.00,1404387005,"040051121000095","019011112586793",22.71,16,0.031,307.72,437.29,14.0,0.0,0.065,7829.4000000356,7831.4999999998,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404387009,14720.00
07/03/2014 07:30,1,0.357,ACTIVE,213.4,334.90,60.00,1404387005,"033051125000132","019011112586793",34.70,16,0.142,312.70,440.78,12.3,11.6,0.142,9377.5999999999,9379.8999999999,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404387011,14721.00
07/03/2014 07:30,1,0.344,ACTIVE,213.4,372.36,60.00,1404387005,"033051125000135","019011112586793",34.46,17,0.159,310.54,441.14,11.8,16.2,0.009,7374.2999999523,7376.5,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404387013,14722.00
07/03/2014 07:30,1,0.574,ACTIVE_NO_POWER,212.9,322.37,60.03,1404387005,"040051121000116","019011112586793",25.29,15,0.028,307.21,438.62,14.4,0.0,0.263,8615.6000000236,8617.9999999998,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404387014,14723.00
07/03/2014 07:30,1,0.572,ACTIVE,212.9,399.15,60.00,1404387005,"040051121000068","019011112586793",22.58,15,0.139,311.99,439.53,12.8,10.4,0.000,7940.6000000243,7942.8000000124,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404387015,14724.00
07/03/2014 07:30,1,0.403,ACTIVE,213.7,360.19,60.00,1404387005,"033051125000118","019011112586793",38.64,17,0.160,314.43,442.34,15.5,12.5,0.058,10753.400000036,10756.5,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404387016,14725.00
07/03/2014 07:30,1,0.409,ACTIVE,213.1,377.98,60.00,1404387005,"033051125000150","019011112586793",39.40,17,0.158,312.50,441.29,16.0,16.4,0.019,9677.0000000003,9680.0000000003,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404387018,14726.00
07/03/2014 07:30,1,0.530,ACTIVE,213.2,397.81,60.00,1404387005,"040051121000185","019011112586793",24.00,16,0.108,310.40,439.79,12.6,12.4,0.000,11549.300000024,11551.500000012,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404387019,14727.00
07/03/2014 07:30,1,0.513,ACTIVE,213.1,397.90,60.00,1404387005,"040051121000195","019011112586793",24.03,16,0.149,314.02,440.60,12.2,15.2,0.001,8667.1999999885,8669.5000000004,14,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404387020,14728.00
07/03/2014 07:30,2,0.582,ACTIVE,215.09,339.04,59.985,1404387005,"274151322000083","019011112586793",28.27,18.00,0,319.21,354.97,16.6,14.1,0.102,176899.2,176899.2,14318,0,0,0,L,1151911521,1,122.23,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404387021,14729.00
07/03/2014 07:30,2,0.619,ACTIVE,215.32,338.44,59.990,1404387005,"274151322000076","019011112586793",29.24,18.70,0,319.21,357.68,18.4,15.8,0.119,182426.7,182426.7,14288,0,0,0,L,1151911521,1,122.91,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404387022,14730.00
07/03/2014 07:30,2,0.369,ACTIVE,214.64,417.49,59.985,1404387005,"274151322000094","019011112586793",39.54,19.50,0,332.73,435.23,14.8,12.4,0.088,119714.0,119714.0,14624,0,0,0,L,1151911521,1,122.46,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404387023,14731.00
07/03/2014 07:30,2,0.607,ACTIVE,214.41,337.54,59.985,1404387005,"274151322000052","019011112586793",28.63,18.70,0,318.30,346.86,17.6,15.1,0.106,177396.9,177396.9,14253,0,0,0,L,1151911521,1,122.23,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404387024,14732.00
07/03/2014 07:30,2,0.588,ACTIVE,214.87,340.25,59.985,1404387005,"274151322000085","019011112586793",28.45,17.80,0,319.21,353.77,17.0,14.5,0.102,176375.4,176375.4,14215,0,0,0,L,1151911521,1,123.14,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404387025,14733.00
07/03/2014 07:30,2,0.580,ACTIVE,214.87,338.74,59.990,1404387005,"274151322000087","019011112586793",28.23,18.70,0,318.91,351.67,16.6,14.1,0.093,168960.6,168960.6,14254,0,0,0,L,1151911521,1,122.68,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404387026,14734.00
