ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/03/2014 07:30,2,0.580,ACTIVE,214.41,336.64,59.985,1404387005,"274151322000088","019011112586793",27.57,18.30,0,319.21,347.16,16.2,13.7,0.093,171087.6,171087.6,14231,0,0,0,L,1151911521,1,123.14,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404387027,14735.00
07/03/2014 07:30,2,0.609,ACTIVE,214.64,338.44,59.985,1404387005,"274151322000095","019011112586793",28.80,17.80,0,318.61,355.28,17.8,15.3,0.110,180645.4,180645.4,14278,0,0,0,L,1151911521,1,122.91,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404387028,14736.00
07/03/2014 07:30,2,0.410,ACTIVE,215.54,401.56,59.990,1404387005,"274151322000068","019011112586793",37.83,21.50,0,333.93,430.42,15.7,13.2,0.088,117754.7,117754.7,14668,0,0,0,L,1151911521,1,122.91,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404387029,14737.00
07/03/2014 07:30,2,0.578,ACTIVE,214.64,337.84,59.959,1404387005,"274151322000054","019011112586793",28.80,19.00,0,318.61,348.06,16.9,14.4,0.102,174749.7,174749.7,14364,0,0,0,L,1151911521,1,122.68,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404387030,14738.00
07/03/2014 07:45,1,0.661,ACTIVE,213.5,381.52,60.00,1404387905,"040051121000097","019011112586793",26.22,18,0.131,306.03,440.67,17.2,14.0,0.012,8743.1999999876,8745.9000000353,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404387908,14739.00
07/03/2014 07:45,1,0.733,ACTIVE,212.9,421.00,60.00,1404387905,"040051121000095","019011112586793",23.02,17,0.089,303.06,437.44,16.8,7.5,0.026,7831.4999999998,7833.9000000356,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404387909,14740.00
07/03/2014 07:45,1,0.436,ACTIVE,213.9,334.87,60.00,1404387905,"033051125000132","019011112586793",34.76,17,0.146,309.40,440.77,15.0,6.4,0.185,9379.8999999999,9382.2999999999,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404387910,14741.00
07/03/2014 07:45,1,0.421,ACTIVE,213.3,404.86,60.00,1404387905,"033051125000135","019011112586793",34.80,17,0.143,307.08,441.49,14.5,11.8,0.001,7376.5,7378.8999999762,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404387911,14742.00
07/03/2014 07:45,1,0.683,ACTIVE,212.7,431.70,60.00,1404387905,"040051121000116","019011112586793",26.01,16,0.092,303.28,438.62,17.6,14.3,0.000,8617.9999999998,8620.7000000475,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404387913,14743.00
07/03/2014 07:45,1,0.685,ACTIVE,212.8,379.54,60.00,1404387905,"040051121000068","019011112586793",23.08,16,0.143,308.05,439.83,15.7,14.9,0.011,7942.8000000124,7945.1999999886,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404387914,14744.00
07/03/2014 07:45,1,0.492,ACTIVE,212.9,373.49,60.00,1404387905,"033051125000118","019011112586793",39.29,17,0.155,310.09,442.01,19.2,14.2,0.044,10756.5,10759.800000012,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404387915,14745.00
07/03/2014 07:45,1,0.506,ACTIVE,213.1,430.40,60.03,1404387905,"033051125000150","019011112586793",39.16,17,0.160,308.32,441.38,19.7,16.1,0.010,9680.0000000003,9683.4000000361,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404387917,14746.00
07/03/2014 07:45,1,0.652,ACTIVE,213.3,421.36,60.00,1404387905,"040051121000185","019011112586793",24.52,17,0.142,307.26,439.90,15.9,14.1,0.000,11551.500000012,11553.800000024,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404387918,14747.00
07/03/2014 07:45,1,0.633,ACTIVE,213.1,385.83,60.00,1404387905,"040051121000195","019011112586793",24.65,17,0.110,310.50,440.84,15.5,15.1,0.145,8669.5000000004,8672.0000000004,16,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404387919,14748.00
07/03/2014 07:45,2,0.699,ACTIVE,215.32,342.95,59.980,1404387905,"274151322000083","019011112586793",28.80,18.70,0,320.71,347.16,20.4,17.7,0.141,176902.9,176902.9,14319,0,0,0,L,1151911521,1,122.46,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404387920,14749.00
07/03/2014 07:45,2,0.746,ACTIVE,216.22,340.25,59.985,1404387905,"274151322000076","019011112586793",29.52,19.50,0,321.61,348.66,22.3,19.6,0.141,182430.9,182430.9,14289,0,0,0,L,1151911521,1,122.91,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404387921,14750.00
07/03/2014 07:45,2,0.475,ACTIVE,215.09,406.67,59.980,1404387905,"274151322000094","019011112586793",37.99,20.70,0,334.54,431.02,18.2,15.6,0.115,119717.3,119717.3,14625,0,0,0,L,1151911521,1,122.46,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404387922,14751.00
07/03/2014 07:45,2,0.732,ACTIVE,215.32,342.05,59.980,1404387905,"274151322000052","019011112586793",28.59,19.50,0,320.71,347.76,21.2,18.5,0.133,177400.8,177400.8,14254,0,0,0,L,1151911521,1,122.23,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404387923,14752.00
07/03/2014 07:45,2,0.699,ACTIVE,215.77,339.34,59.985,1404387905,"274151322000085","019011112586793",29.02,18.70,0,321.91,347.46,20.6,18.0,0.128,176379.2,176379.2,14216,0,0,0,L,1151911521,1,123.14,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404387924,14753.00
07/03/2014 07:45,2,0.693,ACTIVE,215.77,342.05,59.980,1404387905,"274151322000087","019011112586793",28.75,19.80,0,321.01,362.79,20.2,17.6,0.128,168964.3,168964.3,14255,0,0,0,L,1151911521,1,122.91,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404387925,14754.00
07/03/2014 07:45,2,0.701,ACTIVE,215.09,342.05,59.975,1404387905,"274151322000088","019011112586793",27.81,19.00,0,320.71,346.86,19.8,17.2,0.124,171091.2,171091.2,14232,0,0,0,L,1151911521,1,123.14,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404387926,14755.00
07/03/2014 07:45,2,0.740,ACTIVE,215.54,342.95,59.985,1404387905,"274151322000095","019011112586793",28.90,18.30,0,321.61,358.28,21.7,19.1,0.137,180649.4,180649.4,14279,0,0,0,L,1151911521,1,122.91,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404387927,14756.00
07/03/2014 07:45,2,0.490,ACTIVE,216.00,407.27,59.980,1404387905,"274151322000068","019011112586793",38.29,22.30,0,335.14,434.63,19.1,16.5,0.110,117758.1,117758.1,14669,0,0,0,L,1151911521,1,123.14,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404387928,14757.00
07/03/2014 07:45,2,0.697,ACTIVE,215.32,341.75,59.980,1404387905,"274151322000054","019011112586793",29.14,19.50,0,321.31,347.46,20.6,17.9,0.137,174753.5,174753.5,14365,0,0,0,L,1151911521,1,122.91,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404387929,14758.00
07/03/2014 08:00,1,1.139,ACTIVE,212.3,420.70,60.03,1404388805,"040051121000097","019011112586793",26.59,18,0.182,315.56,442.87,30.1,17.7,0.026,8745.9000000353,8750.1000000234,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404388808,14759.00
07/03/2014 08:00,1,1.231,ACTIVE,212.2,323.83,60.00,1404388805,"040051121000095","019011112586793",23.56,18,0.175,310.95,440.38,28.8,12.7,0.298,7833.9000000356,7837.4000000356,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404388809,14760.00
07/03/2014 08:00,1,0.789,ACTIVE,213.5,384.69,60.00,1404388805,"033051125000132","019011112586793",33.77,18,0.227,315.24,442.51,26.5,22.8,0.053,9382.2999999999,9385.8999999999,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404388810,14761.00
07/03/2014 08:00,1,0.742,ACTIVE,212.4,386.53,60.00,1404388805,"033051125000135","019011112586793",35.82,18,0.172,313.49,444.71,26.4,15.6,0.137,7378.8999999762,7382.5999999643,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404388811,14762.00
07/03/2014 08:00,1,1.172,ACTIVE,212.4,336.17,60.03,1404388805,"040051121000116","019011112586793",26.67,17,0.220,310.87,441.73,31.1,27.6,0.328,8620.7000000475,8624.8000000117,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404388813,14763.00
07/03/2014 08:00,1,1.241,ACTIVE,212.7,374.26,60.03,1404388805,"040051121000068","019011112586793",23.72,17,0.254,313.41,442.11,29.3,36.0,0.106,7945.1999999886,7948.9000000363,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404388814,14764.00
07/03/2014 08:00,1,0.887,ACTIVE,212.7,399.17,60.03,1404388805,"033051125000118","019011112586793",39.86,18,0.211,314.10,444.28,35.2,27.7,0.071,10759.800000012,10764.800000012,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404388815,14765.00
07/03/2014 08:00,1,0.886,ACTIVE,212.4,380.87,60.03,1404388805,"033051125000150","019011112586793",40.40,18,0.210,313.91,443.89,35.6,36.6,0.097,9683.4000000361,9688.4000000361,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404388816,14766.00
07/03/2014 08:00,1,0.992,ACTIVE,212.8,372.89,60.03,1404388805,"040051121000185","019011112586793",26.61,18,0.152,314.18,442.33,26.3,15.9,0.222,11553.800000024,11557.600000036,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404388818,14767.00
07/03/2014 08:00,1,1.083,ACTIVE,212.8,397.17,60.03,1404388805,"040051121000195","019011112586793",25.55,18,0.178,317.85,443.21,27.5,35.7,0.045,8672.0000000004,8675.8000000123,18,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404388819,14768.00
07/03/2014 08:00,2,1.188,ACTIVE,214.87,348.96,60.001,1404388805,"274151322000083","019011112586793",29.38,19.80,0,330.33,362.49,35.4,32.2,0.247,176908.3,176908.3,14320,0,0,0,L,1151911521,1,122.23,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404388820,14769.00
07/03/2014 08:00,2,1.326,ACTIVE,216.00,345.66,60.022,1404388805,"274151322000076","019011112586793",29.90,20.70,0,331.83,367.00,40.2,36.9,0.270,182436.9,182436.9,14290,0,0,0,L,1151911521,1,122.46,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404388821,14770.00
07/03/2014 08:00,2,0.801,ACTIVE,215.32,425.91,59.996,1404388805,"274151322000094","019011112586793",39.84,22.00,0,334.24,440.94,32.9,29.8,0.217,119722.2,119722.2,14626,0,0,0,L,1151911521,1,122.23,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404388822,14771.00
07/03/2014 08:00,2,1.262,ACTIVE,215.32,348.66,60.001,1404388805,"274151322000052","019011112586793",29.32,20.70,0,329.43,364.59,37.5,34.3,0.252,177406.5,177406.5,14255,0,0,0,L,1151911521,1,122.01,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404388823,14772.00
07/03/2014 08:00,2,1.232,ACTIVE,215.32,348.06,60.001,1404388805,"274151322000085","019011112586793",29.42,19.80,0,329.43,363.99,36.7,33.5,0.243,176384.8,176384.8,14217,0,0,0,L,1151911521,1,123.14,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404388824,14773.00
07/03/2014 08:00,2,1.207,ACTIVE,215.09,349.26,60.001,1404388805,"274151322000087","019011112586793",28.96,21.30,0,330.03,363.39,35.5,32.3,0.247,168969.7,168969.7,14256,0,0,0,L,1151911521,1,122.46,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404388825,14774.00
07/03/2014 08:00,2,1.225,ACTIVE,215.09,348.66,60.006,1404388805,"274151322000088","019011112586793",28.96,20.30,0,329.73,363.69,35.9,32.8,0.243,171096.6,171096.6,14233,0,0,0,L,1151911521,1,122.68,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404388826,14775.00
07/03/2014 08:00,2,1.279,ACTIVE,215.09,349.26,60.001,1404388805,"274151322000095","019011112586793",29.78,19.80,0,330.63,364.89,38.5,35.3,0.252,180655.3,180655.3,14280,0,0,0,L,1151911521,1,122.68,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404388828,14776.00
07/03/2014 08:00,2,0.838,ACTIVE,216.00,424.41,59.985,1404388805,"274151322000068","019011112586793",39.40,23.50,0,335.74,445.45,32.9,29.9,0.203,117763.2,117763.2,14670,0,0,0,L,1151911521,1,122.91,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404388829,14777.00
07/03/2014 08:00,2,1.229,ACTIVE,215.54,345.06,60.022,1404388805,"274151322000054","019011112586793",29.58,20.70,0,329.43,364.59,36.8,33.6,0.247,174759.1,174759.1,14366,0,0,0,L,1151911521,1,122.46,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404388830,14778.00
07/03/2014 08:15,1,1.359,ACTIVE,215.4,324.65,60.03,1404389705,"040051121000097","019011112586793",26.36,20,0.223,303.20,448.94,35.6,35.2,0.267,8750.1000000234,8758.9000000353,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404389707,14779.00
07/03/2014 08:15,1,1.399,ACTIVE,215.2,393.59,60.03,1404389705,"040051121000095","019011112586793",23.73,19,0.200,301.18,445.33,33.0,30.8,0.098,7837.4000000356,7845.4000000356,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404389709,14780.00
07/03/2014 08:15,1,0.876,ACTIVE,215.6,411.09,60.03,1404389705,"033051125000132","019011112586793",35.39,19,0.228,305.55,446.38,30.8,30.5,0.028,9385.8999999999,9393.4999999999,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404389710,14781.00
07/03/2014 08:15,1,0.863,ACTIVE,215.4,373.56,60.03,1404389705,"033051125000135","019011112586793",35.14,19,0.223,313.26,446.27,30.1,30.8,0.082,7382.5999999643,7390.0999999643,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404389711,14782.00
07/03/2014 08:15,1,1.358,ACTIVE,215.0,360.49,60.03,1404389705,"040051121000116","019011112586793",26.29,18,0.219,303.18,447.82,35.5,27.1,0.224,8624.8000000117,8633.4000000355,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404389712,14783.00
07/03/2014 08:15,1,1.363,ACTIVE,216.0,360.42,60.03,1404389705,"040051121000068","019011112586793",23.89,19,0.189,303.85,448.39,32.4,31.6,0.170,7948.9000000363,7957.0000000005,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404389714,14784.00
07/03/2014 08:15,1,1.008,ACTIVE,215.8,376.22,60.03,1404389705,"033051125000118","019011112586793",39.47,19,0.258,302.55,451.92,39.6,31.4,0.258,10764.800000012,10774.699999988,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404389715,14785.00
07/03/2014 08:15,1,1.015,ACTIVE,215.4,372.00,60.03,1404389705,"033051125000150","019011112586793",39.53,19,0.246,302.94,450.98,39.9,32.6,0.178,9688.4000000361,9698.4000000361,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404389716,14786.00
07/03/2014 08:15,1,1.295,ACTIVE,215.6,360.26,60.03,1404389705,"040051121000185","019011112586793",25.53,19,0.189,312.89,443.10,32.9,25.0,0.170,11557.600000036,11564.800000024,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404389717,14787.00
07/03/2014 08:15,1,1.312,ACTIVE,216.7,395.18,60.03,1404389705,"040051121000195","019011112586793",25.63,19,0.192,306.38,447.29,33.4,30.2,0.096,8675.8000000123,8683.9000000361,20,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404389719,14788.00
07/03/2014 08:15,2,1.408,ACTIVE,216.67,343.85,60.012,1404389705,"274151322000083","019011112586793",29.12,21.50,0,333.63,373.61,41.6,38.2,0.292,176918.8,176918.8,14321,0,0,0,L,1151911521,1,123.59,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404389720,14789.00
07/03/2014 08:15,2,1.527,ACTIVE,217.35,345.66,60.028,1404389705,"274151322000076","019011112586793",29.64,22.30,0,334.84,378.72,45.9,42.3,0.309,182448.9,182448.9,14291,0,0,0,L,1151911521,1,123.81,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404389721,14790.00
07/03/2014 08:15,2,0.967,ACTIVE,216.90,414.19,60.022,1404389705,"274151322000094","019011112586793",38.82,23.30,0,332.43,454.16,38.1,34.9,0.252,119731.8,119731.8,14627,0,0,0,L,1151911521,1,123.36,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404389722,14791.00
07/03/2014 08:15,2,1.449,ACTIVE,216.45,349.56,60.012,1404389705,"274151322000052","019011112586793",29.24,22.50,0,333.63,376.01,42.9,39.5,0.274,177417.6,177417.6,14256,0,0,0,L,1151911521,1,123.36,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404389723,14792.00
07/03/2014 08:15,2,1.422,ACTIVE,216.67,347.16,60.017,1404389705,"274151322000085","019011112586793",29.40,21.50,0,334.54,375.41,42.4,39.0,0.274,176395.6,176395.6,14218,0,0,0,L,1151911521,1,124.27,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404389724,14793.00
07/03/2014 08:15,2,1.395,ACTIVE,216.67,349.26,60.012,1404389705,"274151322000087","019011112586793",28.98,23.00,0,334.24,373.91,40.9,37.6,0.270,168980.2,168980.2,14257,0,0,0,L,1151911521,1,124.04,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404389725,14794.00
07/03/2014 08:15,2,1.426,ACTIVE,216.90,348.06,60.017,1404389705,"274151322000088","019011112586793",28.49,22.00,0,333.63,375.11,41.1,37.8,0.261,171107.2,171107.2,14234,0,0,0,L,1151911521,1,124.27,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404389726,14795.00
07/03/2014 08:15,2,1.492,ACTIVE,216.67,345.06,60.017,1404389705,"274151322000095","019011112586793",29.58,21.50,0,333.93,376.92,44.8,41.3,0.296,180666.8,180666.8,14281,0,0,0,L,1151911521,1,124.27,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404389727,14796.00
07/03/2014 08:15,2,0.939,ACTIVE,217.58,423.50,60.017,1404389705,"274151322000068","019011112586793",39.88,25.30,0,333.03,457.47,37.7,34.4,0.239,117773.0,117773.0,14671,0,0,0,L,1151911521,1,124.04,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404389728,14797.00
07/03/2014 08:15,2,1.424,ACTIVE,216.90,345.96,60.017,1404389705,"274151322000054","019011112586793",29.28,22.30,0,333.63,375.71,42.2,38.8,0.270,174769.9,174769.9,14367,0,0,0,L,1151911521,1,124.04,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404389729,14798.00
07/03/2014 08:30,1,1.185,ACTIVE,214.5,404.17,60.00,1404390604,"040051121000097","019011112586793",26.63,21,0.232,306.43,448.43,31.4,29.7,0.034,8758.9000000353,8766.3000000115,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404390606,14799.00
07/03/2014 08:30,1,1.263,ACTIVE,214.1,395.89,60.00,1404390604,"040051121000095","019011112586793",23.40,20,0.173,313.37,440.31,29.4,28.6,0.040,7845.4000000356,7851.8000000118,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404390608,14800.00
07/03/2014 08:30,1,0.808,ACTIVE,214.7,413.30,60.03,1404390604,"033051125000132","019011112586793",33.56,20,0.168,317.71,442.82,27.0,26.4,0.022,9393.4999999999,9399.7999999999,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404390609,14801.00
07/03/2014 08:30,1,0.762,ACTIVE,214.5,387.41,60.00,1404390604,"033051125000135","019011112586793",35.28,20,0.235,316.72,444.71,26.7,31.8,0.059,7390.0999999643,7396.3999999762,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404390610,14802.00
07/03/2014 08:30,1,1.214,ACTIVE,214.2,323.03,60.00,1404390604,"040051121000116","019011112586793",26.25,19,0.219,305.43,446.08,31.7,23.8,0.256,8633.4000000355,8640.7000000474,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404390611,14803.00
07/03/2014 08:30,1,1.221,ACTIVE,215.0,361.96,60.03,1404390604,"040051121000068","019011112586793",23.69,20,0.243,308.08,447.41,28.8,32.4,0.153,7957.0000000005,7963.6000000243,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404390613,14804.00
07/03/2014 08:30,1,0.893,ACTIVE,214.5,326.73,60.03,1404390604,"033051125000118","019011112586793",39.76,20,0.216,305.66,447.75,35.3,36.8,0.263,10774.699999988,10783.199999988,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404390614,14805.00
07/03/2014 08:30,1,0.902,ACTIVE,214.9,333.15,60.03,1404390604,"033051125000150","019011112586793",39.63,20,0.226,306.29,448.04,35.5,36.8,0.259,9698.4000000361,9706.9000000361,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404390615,14806.00
07/03/2014 08:30,1,1.152,ACTIVE,214.5,405.50,60.00,1404390604,"040051121000185","019011112586793",25.60,20,0.251,318.31,443.36,29.3,24.9,0.041,11564.800000024,11571.500000012,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404390617,14807.00
07/03/2014 08:30,1,1.157,ACTIVE,214.8,396.59,60.00,1404390604,"040051121000195","019011112586793",25.58,20,0.227,309.69,446.67,29.4,23.2,0.063,8683.9000000361,8690.8000000123,22,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404390618,14808.00
07/03/2014 08:30,2,1.248,ACTIVE,215.54,349.56,60.006,1404390604,"274151322000083","019011112586793",29.06,22.80,0,333.33,371.21,36.8,33.6,0.252,176927.8,176927.8,14322,0,0,0,L,1151911521,1,122.68,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404390619,14809.00
07/03/2014 08:30,2,1.352,ACTIVE,216.00,347.46,60.001,1404390604,"274151322000076","019011112586793",29.44,23.30,0,334.84,375.71,40.4,37.0,0.274,182458.8,182458.8,14292,0,0,0,L,1151911521,1,123.14,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404390620,14810.00
07/03/2014 08:30,2,0.861,ACTIVE,215.77,415.39,60.006,1404390604,"274151322000094","019011112586793",38.45,24.30,0,333.03,455.37,33.2,30.1,0.225,119739.9,119739.9,14628,0,0,0,L,1151911521,1,122.68,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404390621,14811.00
07/03/2014 08:30,2,1.291,ACTIVE,215.09,347.76,60.001,1404390604,"274151322000052","019011112586793",28.98,23.50,0,333.63,372.71,37.9,34.7,0.243,177426.9,177426.9,14257,0,0,0,L,1151911521,1,122.46,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404390622,14812.00
07/03/2014 08:30,2,1.270,ACTIVE,215.54,344.76,60.001,1404390604,"274151322000085","019011112586793",29.10,22.30,0,334.24,372.71,37.4,34.2,0.247,176404.8,176404.8,14219,0,0,0,L,1151911521,1,123.36,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404390623,14813.00
07/03/2014 08:30,2,1.252,ACTIVE,215.32,349.56,60.006,1404390604,"274151322000087","019011112586793",28.55,24.50,0,333.93,370.90,36.2,33.0,0.239,168989.0,168989.0,14258,0,0,0,L,1151911521,1,123.14,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404390624,14814.00
07/03/2014 08:30,2,1.240,ACTIVE,215.32,348.66,60.001,1404390604,"274151322000088","019011112586793",28.84,22.80,0,333.33,371.51,36.2,33.0,0.234,171116.1,171116.1,14235,0,0,0,L,1151911521,1,123.36,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404390625,14815.00
07/03/2014 08:30,2,1.322,ACTIVE,215.32,346.26,60.001,1404390604,"274151322000095","019011112586793",29.42,22.30,0,333.63,373.61,39.4,36.1,0.256,180676.4,180676.4,14282,0,0,0,L,1151911521,1,123.14,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404390626,14816.00
07/03/2014 08:30,2,0.871,ACTIVE,216.45,416.89,60.006,1404390604,"274151322000068","019011112586793",38.61,26.30,0,333.63,446.65,34.0,30.8,0.217,117781.2,117781.2,14672,0,0,0,L,1151911521,1,123.59,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404390627,14817.00
07/03/2014 08:30,2,1.275,ACTIVE,215.32,348.06,60.006,1404390604,"274151322000054","019011112586793",28.90,23.30,0,332.73,373.01,37.3,34.1,0.234,174779.0,174779.0,14368,0,0,0,L,1151911521,1,122.91,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404390628,14818.00
07/03/2014 08:45,1,1.296,ACTIVE,215.3,324.76,60.00,1404391504,"040051121000097","019011112586793",26.20,22,0.214,315.76,443.39,33.7,34.2,0.251,8766.3000000115,8774.4000000353,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404391507,14819.00
07/03/2014 08:45,1,1.341,ACTIVE,215.5,359.95,60.03,1404391504,"040051121000095","019011112586793",23.46,20,0.191,313.45,440.52,31.3,15.4,0.274,7851.8000000118,7858.9999999999,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404391508,14820.00
07/03/2014 08:45,1,0.864,ACTIVE,215.5,435.00,60.03,1404391504,"033051125000132","019011112586793",33.68,21,0.176,316.85,442.79,28.9,22.2,0.024,9399.7999999999,9406.6999999999,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404391510,14821.00
07/03/2014 08:45,1,0.822,ACTIVE,215.8,357.10,60.00,1404391504,"033051125000135","019011112586793",35.06,21,0.228,317.17,444.69,28.7,36.6,0.194,7396.3999999762,7403.5,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404391511,14822.00
07/03/2014 08:45,1,1.305,ACTIVE,215.2,338.81,60.00,1404391504,"040051121000116","019011112586793",26.21,20,0.201,312.24,441.83,34.0,32.5,0.222,8640.7000000474,8648.8000000116,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404391512,14823.00
07/03/2014 08:45,1,1.306,ACTIVE,215.3,331.71,60.00,1404391504,"040051121000068","019011112586793",23.54,20,0.217,318.25,442.93,30.6,21.1,0.309,7963.6000000243,7970.9000000362,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404391514,14824.00
07/03/2014 08:45,1,0.958,ACTIVE,215.5,408.77,60.00,1404391504,"033051125000118","019011112586793",39.65,21,0.220,309.32,446.82,37.8,29.8,0.095,10783.199999988,10792.600000024,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404391515,14825.00
07/03/2014 08:45,1,0.967,ACTIVE,216.0,396.54,60.00,1404391504,"033051125000150","019011112586793",39.50,21,0.220,309.60,447.03,38.0,30.9,0.085,9706.9000000361,9716.4000000361,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404391516,14826.00
07/03/2014 08:45,1,1.258,ACTIVE,215.5,351.18,60.03,1404391504,"040051121000185","019011112586793",25.32,21,0.200,318.51,443.21,31.7,22.6,0.232,11571.500000012,11579.100000036,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404391517,14827.00
07/03/2014 08:45,1,1.255,ACTIVE,215.5,385.72,60.00,1404391504,"040051121000195","019011112586793",25.40,21,0.181,321.90,443.15,31.7,24.3,0.061,8690.8000000123,8698.5000000004,24,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404391519,14828.00
07/03/2014 08:45,2,1.346,ACTIVE,216.22,346.56,59.996,1404391504,"274151322000083","019011112586793",29.06,23.50,0,333.03,366.40,39.6,36.3,0.283,176937.7,176937.7,14323,0,0,0,L,1151911521,1,123.14,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404391520,14829.00
07/03/2014 08:45,2,1.439,ACTIVE,216.90,351.37,59.990,1404391504,"274151322000076","019011112586793",29.58,24.30,0,334.54,370.30,43.1,39.7,0.296,182469.7,182469.7,14293,0,0,0,L,1151911521,1,123.59,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404391521,14830.00
07/03/2014 08:45,2,0.918,ACTIVE,216.00,418.39,59.996,1404391504,"274151322000094","019011112586793",39.04,25.00,0,333.33,448.15,36.2,33.0,0.243,119748.9,119748.9,14629,0,0,0,L,1151911521,1,123.14,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404391522,14831.00
07/03/2014 08:45,2,1.395,ACTIVE,216.00,344.45,59.996,1404391504,"274151322000052","019011112586793",28.57,24.50,0,333.63,367.30,40.4,37.0,0.274,177437.0,177437.0,14258,0,0,0,L,1151911521,1,122.91,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404391522,14832.00
07/03/2014 08:45,2,1.350,ACTIVE,216.45,351.67,59.996,1404391504,"274151322000085","019011112586793",29.36,23.00,0,334.24,367.60,40.1,36.8,0.261,176414.9,176414.9,14220,0,0,0,L,1151911521,1,124.04,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404391524,14833.00
07/03/2014 08:45,2,1.357,ACTIVE,216.22,350.17,59.996,1404391504,"274151322000087","019011112586793",28.17,26.00,0,333.93,367.00,38.8,35.5,0.261,168998.7,168998.7,14259,0,0,0,L,1151911521,1,123.59,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404391525,14834.00
07/03/2014 08:45,2,1.346,ACTIVE,216.00,343.85,60.001,1404391504,"274151322000088","019011112586793",28.51,23.80,0,333.33,366.70,38.9,35.6,0.261,171125.8,171125.8,14236,0,0,0,L,1151911521,1,123.81,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404391526,14835.00
07/03/2014 08:45,2,1.414,ACTIVE,216.22,351.67,59.996,1404391504,"274151322000095","019011112586793",29.54,23.00,0,333.33,369.10,42.3,38.9,0.283,180687.1,180687.1,14283,0,0,0,L,1151911521,1,123.81,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404391527,14836.00
07/03/2014 08:45,2,0.918,ACTIVE,216.90,424.11,60.001,1404391504,"274151322000068","019011112586793",39.36,27.30,0,333.63,444.85,36.7,33.5,0.239,117790.3,117790.3,14673,0,0,0,L,1151911521,1,123.81,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404391528,14837.00
07/03/2014 08:45,2,1.352,ACTIVE,216.00,345.96,59.990,1404391504,"274151322000054","019011112586793",29.22,24.00,0,333.33,368.20,40.0,36.7,0.270,174789.1,174789.1,14369,0,0,0,L,1151911521,1,123.59,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404391529,14838.00
07/03/2014 09:00,1,1.179,ACTIVE,215.5,377.95,60.03,1404392404,"040051121000097","019011112586793",26.40,22,0.225,314.60,443.54,30.9,28.6,0.074,8774.4000000353,8781.1999999876,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404392406,14839.00
07/03/2014 09:00,1,1.242,ACTIVE,214.9,321.69,60.03,1404392404,"040051121000095","019011112586793",23.35,20,0.197,313.46,439.45,28.8,13.3,0.284,7858.9999999999,7865.1000000237,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404392408,14840.00
07/03/2014 09:00,1,0.790,ACTIVE,215.4,394.58,60.03,1404392404,"033051125000132","019011112586793",34.07,21,0.168,317.84,439.53,26.8,17.0,0.044,9406.6999999999,9412.6999999999,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404392409,14841.00
07/03/2014 09:00,1,0.754,ACTIVE,215.2,351.44,60.03,1404392404,"033051125000135","019011112586793",35.11,21,0.190,318.46,441.45,26.3,17.0,0.251,7403.5,7409.3999999762,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404392410,14842.00
07/03/2014 09:00,1,1.188,ACTIVE,215.3,410.48,60.03,1404392404,"040051121000116","019011112586793",26.45,20,0.202,313.88,441.83,31.2,32.1,0.025,8648.8000000116,8655.6000000235,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404392411,14843.00
07/03/2014 09:00,1,1.187,ACTIVE,215.4,387.51,60.00,1404392404,"040051121000068","019011112586793",23.78,20,0.172,318.63,442.52,28.1,16.0,0.180,7970.9000000362,7977.1999999885,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404392413,14844.00
07/03/2014 09:00,1,0.882,ACTIVE,214.9,380.52,60.03,1404392404,"033051125000118","019011112586793",39.66,22,0.208,316.62,443.48,34.8,36.0,0.096,10792.600000024,10800.600000024,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404392414,14845.00
07/03/2014 09:00,1,0.890,ACTIVE,214.7,372.15,60.00,1404392404,"033051125000150","019011112586793",39.53,21,0.207,317.41,443.01,35.0,35.9,0.121,9716.4000000361,9724.4000000361,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404392415,14846.00
07/03/2014 09:00,1,1.158,ACTIVE,215.7,363.65,60.03,1404392404,"040051121000185","019011112586793",25.19,22,0.255,319.23,443.17,29.0,26.0,0.151,11579.100000036,11585.500000012,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404392416,14847.00
07/03/2014 09:00,1,1.146,ACTIVE,215.7,397.40,60.03,1404392404,"040051121000195","019011112586793",25.40,22,0.207,319.89,443.36,28.9,15.3,0.155,8698.5000000004,8705.1999999885,26,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404392418,14848.00
07/03/2014 09:00,2,1.227,ACTIVE,216.00,342.95,60.017,1404392404,"274151322000083","019011112586793",29.18,23.80,0,333.63,359.48,36.3,33.1,0.261,176946.3,176946.3,14324,0,0,0,L,1151911521,1,123.59,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404392419,14849.00
07/03/2014 09:00,2,1.400,ACTIVE,216.00,348.96,60.012,1404392404,"274151322000076","019011112586793",23.24,24.80,0,334.54,360.99,33.0,29.9,0.217,182479.0,182479.0,14294,0,0,0,L,1151911521,1,123.59,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404392420,14850.00
07/03/2014 09:00,2,0.854,ACTIVE,215.54,408.48,60.012,1404392404,"274151322000094","019011112586793",38.13,25.00,0,331.23,442.14,32.7,29.6,0.221,119756.6,119756.6,14630,0,0,0,L,1151911521,1,123.36,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404392421,14851.00
07/03/2014 09:00,2,1.256,ACTIVE,215.54,348.66,60.017,1404392404,"274151322000052","019011112586793",29.16,25.00,0,333.33,359.18,37.1,33.9,0.252,177445.8,177445.8,14259,0,0,0,L,1151911521,1,122.91,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404392422,14852.00
07/03/2014 09:00,2,1.230,ACTIVE,216.00,349.86,60.033,1404392404,"274151322000085","019011112586793",29.44,23.50,0,334.54,359.48,36.6,33.4,0.243,176423.5,176423.5,14221,0,0,0,L,1151911521,1,124.04,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404392423,14853.00
07/03/2014 09:00,2,1.229,ACTIVE,215.54,348.36,60.017,1404392404,"274151322000087","019011112586793",28.51,27.00,0,333.63,359.18,35.5,32.4,0.234,169007.0,169007.0,14260,0,0,0,L,1151911521,1,123.59,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404392424,14854.00
07/03/2014 09:00,2,1.223,ACTIVE,215.77,348.96,60.022,1404392404,"274151322000088","019011112586793",28.67,23.80,0,333.33,358.88,35.5,32.3,0.243,171134.2,171134.2,14237,0,0,0,L,1151911521,1,124.04,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404392425,14855.00
07/03/2014 09:00,2,1.322,ACTIVE,215.77,343.55,60.017,1404392404,"274151322000095","019011112586793",28.92,23.30,0,333.03,360.38,38.7,35.5,0.252,180696.3,180696.3,14284,0,0,0,L,1151911521,1,123.59,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404392426,14856.00
07/03/2014 09:00,2,0.861,ACTIVE,216.22,414.79,60.022,1404392404,"274151322000068","019011112586793",38.45,27.50,0,332.43,444.54,33.5,30.4,0.221,117798.1,117798.1,14674,0,0,0,L,1151911521,1,123.59,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404392427,14857.00
07/03/2014 09:00,2,1.232,ACTIVE,215.54,342.05,60.017,1404392404,"274151322000054","019011112586793",29.32,24.30,0,333.33,359.78,36.6,33.4,0.243,174797.7,174797.7,14370,0,0,0,L,1151911521,1,123.59,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404392428,14858.00
07/03/2014 09:15,1,1.980,ACTIVE,215.6,347.94,60.00,1404393304,"040051121000097","019011112586793",26.43,23,0.288,303.40,449.61,52.0,52.7,0.383,8781.1999999876,8791.6000000234,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404393306,14859.00
07/03/2014 09:15,1,2.016,ACTIVE,215.0,341.91,60.00,1404393304,"040051121000095","019011112586793",23.77,21,0.291,300.43,448.31,47.7,38.5,0.361,7865.1000000237,7874.1999999879,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404393307,14860.00
07/03/2014 09:15,1,1.263,ACTIVE,214.8,368.63,60.00,1404393304,"033051125000132","019011112586793",35.69,22,0.288,304.63,449.79,44.8,45.0,0.229,9412.6999999999,9421.4999999999,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404393309,14861.00
07/03/2014 09:15,1,1.266,ACTIVE,214.7,388.80,60.00,1404393304,"033051125000135","019011112586793",34.89,22,0.261,303.59,452.88,43.9,46.1,0.150,7409.3999999762,7418.1999999881,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404393310,14862.00
07/03/2014 09:15,1,1.965,ACTIVE,214.8,370.36,60.03,1404393304,"040051121000116","019011112586793",26.32,21,0.323,302.07,450.28,51.4,52.4,0.342,8655.6000000235,8665.6000000235,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404393311,14863.00
07/03/2014 09:15,1,1.962,ACTIVE,215.2,348.20,60.00,1404393304,"040051121000068","019011112586793",24.12,21,0.290,304.96,450.34,47.1,46.9,0.367,7977.1999999885,7986.3000000123,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404393313,14864.00
07/03/2014 09:15,1,1.509,ACTIVE,214.7,354.10,60.00,1404393304,"033051125000118","019011112586793",36.04,22,0.318,303.49,450.55,54.1,53.6,0.217,10800.600000024,10812.300000012,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404393314,14865.00
07/03/2014 09:15,1,1.509,ACTIVE,214.5,334.83,60.00,1404393304,"033051125000150","019011112586793",35.98,22,0.324,304.99,451.70,54.0,49.6,0.306,9724.4000000361,9736.3000000123,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404393315,14866.00
07/03/2014 09:15,1,1.859,ACTIVE,215.2,416.85,60.00,1404393304,"040051121000185","019011112586793",26.00,22,0.289,303.86,450.85,48.1,50.6,0.115,11585.500000012,11595.000000012,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404393316,14867.00
07/03/2014 09:15,1,1.882,ACTIVE,214.4,401.47,60.00,1404393304,"040051121000195","019011112586793",26.12,22,0.294,304.90,449.90,48.9,50.9,0.181,8705.1999999885,8714.9000000362,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404393318,14868.00
07/03/2014 09:15,2,2.053,ACTIVE,215.77,357.38,59.985,1404393304,"274151322000083","019011112586793",29.24,26.50,0,329.13,379.02,60.7,56.7,0.433,176958.5,176958.5,14325,0,0,0,L,1151911521,1,123.14,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404393319,14869.00
07/03/2014 09:15,2,2.217,ACTIVE,216.90,362.49,59.985,1404393304,"274151322000076","019011112586793",29.70,27.50,0,329.13,382.93,66.7,62.5,0.451,182492.5,182492.5,14295,0,0,0,L,1151911521,1,123.81,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404393320,14870.00
07/03/2014 09:15,2,1.361,ACTIVE,216.22,434.63,59.985,1404393304,"274151322000094","019011112586793",40.04,27.50,0,332.43,463.18,55.5,51.6,0.380,119767.7,119767.7,14631,0,0,0,L,1151911521,1,122.91,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404393320,14871.00
07/03/2014 09:15,2,2.117,ACTIVE,216.00,352.27,59.985,1404393304,"274151322000052","019011112586793",29.08,27.80,0,328.52,380.22,62.4,58.3,0.429,177458.4,177458.4,14260,0,0,0,L,1151911521,1,123.14,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404393321,14872.00
07/03/2014 09:15,2,2.100,ACTIVE,216.67,360.69,59.980,1404393304,"274151322000085","019011112586793",29.26,25.80,0,330.33,379.62,62.2,58.1,0.411,176436.0,176436.0,14222,0,0,0,L,1151911521,1,124.27,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404393322,14873.00
07/03/2014 09:15,2,2.078,ACTIVE,216.22,356.48,59.985,1404393304,"274151322000087","019011112586793",28.37,30.30,0,328.82,378.72,59.8,55.8,0.402,169019.0,169019.0,14261,0,0,0,L,1151911521,1,123.59,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404393323,14874.00
07/03/2014 09:15,2,2.066,ACTIVE,215.77,353.47,59.990,1404393304,"274151322000088","019011112586793",28.98,26.30,0,328.52,379.62,60.7,56.7,0.407,171146.4,171146.4,14238,0,0,0,L,1151911521,1,123.81,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404393324,14875.00
07/03/2014 09:15,2,2.178,ACTIVE,216.22,354.67,59.985,1404393304,"274151322000095","019011112586793",29.66,26.30,0,329.73,382.93,65.5,61.3,0.429,180709.5,180709.5,14285,0,0,0,L,1151911521,1,123.81,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404393325,14876.00
07/03/2014 09:15,2,1.367,ACTIVE,216.67,436.13,59.985,1404393304,"274151322000068","019011112586793",40.26,30.00,0,333.03,477.31,55.9,52.0,0.362,117809.4,117809.4,14675,0,0,0,L,1151911521,1,124.04,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404393326,14877.00
07/03/2014 09:15,2,2.096,ACTIVE,216.67,361.29,59.990,1404393304,"274151322000054","019011112586793",29.16,26.80,0,327.92,380.22,61.9,57.8,0.424,174810.1,174810.1,14371,0,0,0,L,1151911521,1,123.81,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404393327,14878.00
07/03/2014 09:30,1,3.996,ACTIVE,217.8,349.71,60.03,1404394204,"040051121000097","019011112586793",26.02,25,0.456,302.94,449.39,103.5,99.1,0.472,8791.6000000234,8815.9999999996,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404394206,14879.00
07/03/2014 09:30,1,4.054,ACTIVE,216.6,328.88,60.03,1404394204,"040051121000095","019011112586793",23.56,24,0.417,299.76,448.50,95.0,90.5,0.428,7874.1999999879,7896.6000000237,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404394207,14880.00
