ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/03/2014 09:30,1,2.625,ACTIVE,217.2,354.01,60.00,1404394204,"033051125000132","019011112586793",34.71,24,0.398,294.69,454.12,90.6,86.3,0.421,9421.4999999999,9442.9999999999,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404394209,14881.00
07/03/2014 09:30,1,2.588,ACTIVE,217.6,331.70,60.00,1404394204,"033051125000135","019011112586793",34.34,25,0.391,302.72,453.17,88.4,84.8,0.412,7418.1999999881,7439.1999999881,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404394210,14882.00
07/03/2014 09:30,1,4.007,ACTIVE,216.8,332.29,60.03,1404394204,"040051121000116","019011112586793",25.82,24,0.454,301.63,450.49,102.9,97.9,0.471,8665.6000000235,8689.9000000354,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404394211,14883.00
07/03/2014 09:30,1,4.162,ACTIVE,217.0,347.10,60.03,1404394204,"040051121000068","019011112586793",23.40,24,0.428,302.61,450.35,96.9,92.7,0.447,7986.3000000123,8009.4000000361,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404394213,14884.00
07/03/2014 09:30,1,2.977,ACTIVE,216.8,358.80,60.03,1404394204,"033051125000118","019011112586793",39.53,25,0.520,303.40,448.63,117.1,112.4,0.532,10812.300000012,10840.300000012,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404394214,14885.00
07/03/2014 09:30,1,2.957,ACTIVE,217.6,337.19,60.03,1404394204,"033051125000150","019011112586793",39.62,25,0.521,302.45,449.95,116.5,113.0,0.529,9736.3000000123,9764.1000000242,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404394216,14886.00
07/03/2014 09:30,1,3.617,ALERT,217.3,333.27,60.03,1404394204,"040051121000185","019011112586793",26.52,25,0.421,303.29,450.92,95.4,91.1,0.435,11595.000000012,11617.800000024,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1404394217,14887.00
07/03/2014 09:30,1,4.024,ACTIVE,217.2,329.74,60.03,1404394204,"040051121000195","019011112586793",25.72,25,0.454,304.74,449.50,103.0,98.4,0.471,8714.9000000362,8739.4000000362,30,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404394218,14888.00
07/03/2014 09:30,2,4.107,ACTIVE,217.13,360.08,60.006,1404394204,"274151322000083","019011112586793",28.65,32.20,0,312.89,394.35,119.1,113.0,0.473,176986.6,176986.6,14326,0,0,0,L,1151911521,1,124.04,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404394219,14889.00
07/03/2014 09:30,2,4.508,ACTIVE,217.58,348.06,60.001,1404394204,"274151322000076","019011112586793",28.94,32.80,0,332.73,382.63,132.0,125.5,0.508,182523.9,182523.9,14296,0,0,0,L,1151911521,1,124.72,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404394220,14890.00
07/03/2014 09:30,2,2.826,ACTIVE,217.35,427.41,60.006,1404394204,"274151322000094","019011112586793",38.94,32.60,0,377.82,480.91,111.6,105.8,0.420,119794.0,119794.0,14632,0,0,0,L,1151911521,1,124.27,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404394221,14891.00
07/03/2014 09:30,2,4.279,ACTIVE,217.13,360.69,60.012,1404394204,"274151322000052","019011112586793",28.33,33.80,0,333.33,379.62,122.7,116.5,0.468,177487.5,177487.5,14261,0,0,0,L,1151911521,1,124.04,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404394222,14892.00
07/03/2014 09:30,2,4.229,ALERT,217.35,362.19,60.006,1404394204,"274151322000085","019011112586793",28.82,30.30,0,297.57,390.74,123.3,117.1,0.473,176465.1,176465.1,14223,0,0,0,L,1151911521,1,124.72,124.49,0002,26,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404394224,14893.00
07/03/2014 09:30,2,4.135,ALERT,217.58,345.36,60.006,1404394204,"274151322000087","019011112586793",27.93,36.00,0,296.96,394.65,117.0,111.0,0.446,169046.7,169046.7,14262,0,0,0,L,1151911521,1,124.49,124.72,0002,30,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404394226,14894.00
07/03/2014 09:30,2,4.209,ACTIVE,216.90,357.68,60.012,1404394204,"274151322000088","019011112586793",28.47,31.30,0,328.52,379.02,121.3,115.2,0.451,171175.0,171175.0,14239,0,0,0,L,1151911521,1,124.94,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404394227,14895.00
07/03/2014 09:30,2,4.428,ALERT,216.90,354.97,60.001,1404394204,"274151322000095","019011112586793",28.86,31.80,0,297.57,409.08,129.4,123.0,0.482,180740.0,180740.0,14286,0,0,0,L,1151911521,1,124.49,124.27,0002,24,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404394229,14896.00
07/03/2014 09:30,2,2.797,ACTIVE,218.26,423.81,59.996,1404394204,"274151322000068","019011112586793",39.08,35.80,0,398.56,456.27,109.4,103.7,0.411,117835.6,117835.6,14676,0,0,0,L,1151911521,1,124.72,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404394230,14897.00
07/03/2014 09:30,2,4.219,ACTIVE,217.13,357.08,60.012,1404394204,"274151322000054","019011112586793",28.65,32.20,0,332.13,380.22,122.3,116.2,0.482,174839.1,174839.1,14372,0,0,0,L,1151911521,1,124.72,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404394231,14898.00
07/03/2014 09:45,1,5.058,ACTIVE,217.4,346.96,60.00,1404395104,"040051121000097","019011112586793",25.82,28,0.576,302.96,451.20,129.9,124.8,0.584,8815.9999999996,8840.4000000354,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404395106,14899.00
07/03/2014 09:45,1,5.147,ACTIVE,216.8,328.10,60.03,1404395104,"040051121000095","019011112586793",23.32,27,0.529,301.70,445.59,119.4,114.2,0.535,7896.6000000237,7918.9000000356,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404395108,14900.00
07/03/2014 09:45,1,3.279,ACTIVE,217.0,358.48,60.03,1404395104,"033051125000132","019011112586793",34.78,27,0.503,304.74,449.79,113.5,108.6,0.513,9442.9999999999,9464.1999999999,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404395109,14901.00
07/03/2014 09:45,1,3.176,ALERT,217.2,336.10,60.03,1404395104,"033051125000135","019011112586793",34.54,28,0.487,304.59,453.02,109.1,105.2,0.497,7439.1999999881,7460.0999999643,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1404395110,14902.00
07/03/2014 09:45,1,4.893,ACTIVE,216.2,330.65,60.00,1404395104,"040051121000116","019011112586793",25.92,26,0.560,301.15,450.32,126.2,120.4,0.570,8689.9000000354,8714.3000000116,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404395112,14903.00
07/03/2014 09:45,1,5.077,ACTIVE,217.2,328.23,60.03,1404395104,"040051121000068","019011112586793",23.45,26,0.527,304.48,450.75,118.4,113.8,0.535,8009.4000000361,8032.3000000123,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404395113,14904.00
07/03/2014 09:45,1,3.672,ACTIVE,216.7,339.30,60.03,1404395104,"033051125000118","019011112586793",39.57,28,0.646,303.50,450.23,144.5,139.2,0.650,10840.300000012,10868.199999988,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404395114,14905.00
07/03/2014 09:45,1,3.669,ACTIVE,217.1,360.86,60.00,1404395104,"033051125000150","019011112586793",39.56,28,0.647,304.27,451.27,144.4,139.8,0.645,9764.1000000242,9791.8000000123,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404395116,14906.00
07/03/2014 09:45,1,4.620,ACTIVE,217.1,359.41,60.03,1404395104,"040051121000185","019011112586793",26.31,29,0.537,303.12,450.12,120.9,116.2,0.544,11617.800000024,11640.500000012,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404395117,14907.00
07/03/2014 09:45,1,5.027,ACTIVE,216.5,341.39,60.03,1404395104,"040051121000195","019011112586793",25.62,28,0.570,304.77,449.48,128.1,122.8,0.574,8739.4000000362,8763.6999999885,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404395119,14908.00
07/03/2014 09:45,2,5.080,ACTIVE,216.90,352.57,60.028,1404395104,"274151322000083","019011112586793",28.67,33.50,0,328.22,380.22,147.4,140.3,0.597,177014.7,177014.7,14327,0,0,0,L,1151911521,1,124.04,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404395120,14909.00
07/03/2014 09:45,2,5.543,ACTIVE,217.80,348.36,60.006,1404395104,"274151322000076","019011112586793",29.12,35.80,0,328.52,382.03,163.3,155.7,0.632,182554.9,182554.9,14297,0,0,0,L,1151911521,1,124.27,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404395121,14910.00
07/03/2014 09:45,2,3.510,ACTIVE,217.13,422.90,60.001,1404395104,"274151322000094","019011112586793",38.82,34.50,0,332.73,451.76,137.8,131.0,0.530,119820.2,119820.2,14633,0,0,0,L,1151911521,1,123.81,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404395121,14911.00
07/03/2014 09:45,2,5.240,ACTIVE,217.35,347.16,60.001,1404395104,"274151322000052","019011112586793",28.65,35.80,0,328.82,380.52,152.0,144.8,0.588,177516.3,177516.3,14262,0,0,0,L,1151911521,1,123.81,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404395122,14912.00
07/03/2014 09:45,2,5.217,ACTIVE,217.13,356.18,60.017,1404395104,"274151322000085","019011112586793",28.92,32.40,0,330.33,382.33,152.7,145.4,0.579,176494.1,176494.1,14225,0,0,0,L,1151911521,1,124.72,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404395123,14913.00
07/03/2014 09:45,2,5.162,ACTIVE,217.35,346.86,60.001,1404395104,"274151322000087","019011112586793",27.37,39.30,0,328.82,379.02,143.0,136.1,0.544,169074.0,169074.0,14264,0,0,0,L,1151911521,1,124.49,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404395124,14914.00
07/03/2014 09:45,2,5.225,ACTIVE,217.13,348.36,60.012,1404395104,"274151322000088","019011112586793",28.39,33.30,0,328.52,380.82,150.2,143.0,0.566,171203.5,171203.5,14240,0,0,0,L,1151911521,1,124.49,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404395125,14915.00
07/03/2014 09:45,2,5.451,ACTIVE,216.90,348.06,60.017,1404395104,"274151322000095","019011112586793",28.90,33.00,0,329.13,384.13,159.6,152.1,0.605,180770.5,180770.5,14288,0,0,0,L,1151911521,1,124.49,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404395126,14916.00
07/03/2014 09:45,2,3.537,ACTIVE,218.03,412.98,60.017,1404395104,"274151322000068","019011112586793",38.55,37.50,0,334.24,447.25,137.7,131.0,0.517,117861.6,117861.6,14677,0,0,0,L,1151911521,1,124.72,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404395127,14917.00
07/03/2014 09:45,2,5.227,ACTIVE,217.13,348.66,60.006,1404395104,"274151322000054","019011112586793",28.71,34.30,0,327.92,382.03,151.9,144.7,0.579,174867.9,174867.9,14373,0,0,0,L,1151911521,1,124.04,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404395128,14918.00
07/03/2014 10:00,1,5.270,ACTIVE,216.2,358.83,60.00,1404396004,"040051121000097","019011112586793",25.40,31,0.594,311.78,371.06,133.2,127.8,0.600,8840.4000000354,8869.1999999877,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404396006,14919.00
07/03/2014 10:00,1,5.314,ACTIVE,215.6,349.51,60.00,1404396004,"040051121000095","019011112586793",23.00,29,0.543,313.03,366.70,121.6,116.5,0.546,7918.9000000356,7945.3000000118,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404396008,14920.00
07/03/2014 10:00,1,3.424,ACTIVE,216.0,362.19,60.00,1404396004,"033051125000132","019011112586793",34.17,30,0.517,313.61,365.52,116.4,111.0,0.529,9464.1999999999,9489.2999999999,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404396009,14921.00
07/03/2014 10:00,1,3.345,ALERT,216.7,334.40,60.00,1404396004,"033051125000135","019011112586793",34.07,30,0.506,312.83,366.04,113.4,109.4,0.517,7460.0999999643,7484.8999999762,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1404396011,14922.00
07/03/2014 10:00,1,5.222,ACTIVE,215.8,340.48,60.00,1404396004,"040051121000116","019011112586793",25.40,29,0.588,311.93,369.04,132.0,126.4,0.593,8714.3000000116,8742.7000000474,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404396012,14923.00
07/03/2014 10:00,1,5.352,ALERT,216.1,334.57,60.00,1404396004,"040051121000068","019011112586793",23.21,29,0.551,312.09,367.44,123.6,118.4,0.560,8032.3000000123,8059.4000000361,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1404396014,14924.00
07/03/2014 10:00,1,3.851,ACTIVE,216.2,368.68,60.00,1404396004,"033051125000118","019011112586793",39.00,30,0.672,309.53,374.84,149.4,144.2,0.669,10868.199999988,10901.199999988,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404396015,14925.00
07/03/2014 10:00,1,3.791,ACTIVE,215.8,331.95,60.00,1404396004,"033051125000150","019011112586793",38.95,30,0.659,310.45,374.96,146.9,141.7,0.660,9791.8000000123,9824.6999999885,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404396016,14926.00
07/03/2014 10:00,1,4.837,ALERT,216.2,346.88,60.00,1404396004,"040051121000185","019011112586793",25.71,32,0.551,313.19,368.32,123.7,118.7,0.561,11640.500000012,11668.100000036,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1404396018,14927.00
07/03/2014 10:00,1,5.083,ACTIVE,215.7,363.61,60.00,1404396004,"040051121000195","019011112586793",25.19,31,0.566,312.45,368.71,127.4,121.3,0.575,8763.6999999885,8792.6000000243,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404396019,14928.00
07/03/2014 10:00,2,5.387,ACTIVE,216.45,354.07,59.985,1404396004,"274151322000083","019011112586793",28.23,39.30,0,330.03,379.92,154.0,146.7,0.619,177047.9,177047.9,14328,0,0,0,L,1151911521,1,123.59,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404396020,14929.00
07/03/2014 10:00,2,5.824,ACTIVE,217.80,356.18,59.990,1404396004,"274151322000076","019011112586793",28.65,40.80,0,331.23,382.63,169.1,161.3,0.650,182591.6,182591.6,14298,0,0,0,L,1151911521,1,123.81,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404396021,14930.00
07/03/2014 10:00,2,3.633,ACTIVE,217.35,429.52,60.012,1404396004,"274151322000094","019011112586793",39.22,38.40,0,393.45,452.06,145.1,138.1,0.557,119851.3,119851.3,14634,0,0,0,L,1151911521,1,123.36,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404396022,14931.00
07/03/2014 10:00,2,5.529,ACTIVE,217.13,348.66,59.985,1404396004,"274151322000052","019011112586793",28.11,41.30,0,329.13,380.82,157.4,150.0,0.601,177550.5,177550.5,14263,0,0,0,L,1151911521,1,123.59,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404396023,14932.00
07/03/2014 10:00,2,5.535,ACTIVE,217.13,354.07,59.996,1404396004,"274151322000085","019011112586793",28.39,37.50,0,330.33,381.12,159.0,151.5,0.605,176528.5,176528.5,14226,0,0,0,L,1151911521,1,124.49,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404396024,14933.00
07/03/2014 10:00,2,5.396,ACTIVE,217.13,345.66,59.996,1404396004,"274151322000087","019011112586793",27.14,45.30,0,332.13,378.42,148.2,141.1,0.561,169106.1,169106.1,14265,0,0,0,L,1151911521,1,123.59,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404396025,14934.00
07/03/2014 10:00,2,5.566,ACTIVE,216.90,356.18,59.964,1404396004,"274151322000088","019011112586793",27.61,38.60,0,331.23,379.92,155.7,148.3,0.583,171237.2,171237.2,14241,0,0,0,L,1151911521,1,124.49,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404396026,14935.00
07/03/2014 10:00,2,5.738,ACTIVE,216.90,346.56,60.006,1404396004,"274151322000095","019011112586793",28.63,39.00,0,331.23,383.23,166.3,158.6,0.623,180806.4,180806.4,14289,0,0,0,L,1151911521,1,123.81,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404396027,14936.00
07/03/2014 10:00,2,3.648,ACTIVE,217.80,419.90,59.990,1404396004,"274151322000068","019011112586793",38.96,42.30,0,389.24,449.35,142.8,136.0,0.539,117892.6,117892.6,14678,0,0,0,L,1151911521,1,124.49,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404396028,14937.00
07/03/2014 10:00,2,5.529,ACTIVE,216.90,349.56,60.017,1404396004,"274151322000054","019011112586793",28.07,40.00,0,330.93,381.42,157.1,149.7,0.592,174901.9,174901.9,14374,0,0,0,L,1151911521,1,123.81,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404396029,14938.00
07/03/2014 10:15,1,5.612,ACTIVE,217.5,353.05,60.03,1404396904,"040051121000097","019011112586793",25.89,31,0.643,300.85,451.41,144.6,138.9,0.643,8869.1999999877,8889.6000000235,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404396907,14939.00
07/03/2014 10:15,1,5.770,ACTIVE,217.0,343.87,60.00,1404396904,"040051121000095","019011112586793",23.65,29,0.604,297.14,449.12,135.7,130.2,0.605,7945.3000000118,7963.8000000118,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404396908,14940.00
07/03/2014 10:15,1,3.831,ACTIVE,217.9,355.05,60.03,1404396904,"033051125000132","019011112586793",34.85,31,0.588,300.96,450.53,132.8,127.3,0.596,9489.2999999999,9506.8999999999,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404396909,14941.00
07/03/2014 10:15,1,3.767,ACTIVE,217.8,330.02,60.03,1404396904,"033051125000135","019011112586793",34.85,31,0.583,301.61,453.66,130.6,126.5,0.587,7484.8999999762,7502.1999999881,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404396911,14942.00
07/03/2014 10:15,1,5.872,ACTIVE,216.0,337.59,60.00,1404396904,"040051121000116","019011112586793",25.88,29,0.677,299.34,450.19,151.2,145.3,0.670,8742.7000000474,8762.9999999997,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404396912,14943.00
07/03/2014 10:15,1,5.944,ALERT,217.5,324.31,60.03,1404396904,"040051121000068","019011112586793",23.72,29,0.625,301.27,451.68,140.3,135.4,0.623,8059.4000000361,8078.4000000361,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1404396914,14944.00
07/03/2014 10:15,1,4.286,ACTIVE,217.2,362.77,60.03,1404396904,"033051125000118","019011112586793",39.78,31,0.756,301.44,450.30,169.6,163.1,0.751,10901.199999988,10923.800000012,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404396915,14945.00
07/03/2014 10:15,1,4.318,ACTIVE,218.0,352.71,60.03,1404396904,"033051125000150","019011112586793",39.43,31,0.757,302.63,451.81,169.4,164.2,0.749,9824.6999999885,9847.1999999885,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404396916,14946.00
07/03/2014 10:15,1,5.715,ACTIVE,217.8,369.33,60.03,1404396904,"040051121000185","019011112586793",25.93,32,0.656,301.39,451.56,147.5,142.5,0.654,11668.100000036,11687.7,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404396918,14947.00
07/03/2014 10:15,1,5.998,ACTIVE,216.7,323.99,60.00,1404396904,"040051121000195","019011112586793",25.71,32,0.681,302.81,450.23,153.4,146.5,0.678,8792.6000000243,8812.8000000124,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404396919,14948.00
07/03/2014 10:15,2,5.500,ACTIVE,217.80,368.80,59.996,1404396904,"274151322000083","019011112586793",28.90,39.30,0,326.72,387.74,160.8,153.3,0.636,177071.6,177071.6,14329,0,0,0,L,1151911521,1,124.27,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404396920,14949.00
07/03/2014 10:15,2,6.016,ACTIVE,218.93,368.50,60.001,1404396904,"274151322000076","019011112586793",28.96,40.80,0,328.82,392.55,176.5,168.4,0.681,182617.5,182617.5,14299,0,0,0,L,1151911521,1,124.94,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404396921,14950.00
07/03/2014 10:15,2,3.805,ACTIVE,218.26,418.09,60.001,1404396904,"274151322000094","019011112586793",39.02,38.40,0,387.14,461.08,150.4,143.2,0.557,119873.2,119873.2,14635,0,0,0,L,1151911521,1,124.27,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404396922,14951.00
07/03/2014 10:15,2,5.697,ACTIVE,218.26,348.36,59.990,1404396904,"274151322000052","019011112586793",28.61,42.00,0,327.62,388.34,164.9,157.2,0.623,177574.6,177574.6,14264,0,0,0,L,1151911521,1,124.27,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404396923,14952.00
07/03/2014 10:15,2,5.582,ACTIVE,218.71,354.07,60.006,1404396904,"274151322000085","019011112586793",29.14,37.30,0,329.73,389.54,164.5,156.9,0.614,176552.9,176552.9,14227,0,0,0,L,1151911521,1,125.17,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404396924,14953.00
07/03/2014 10:15,2,5.557,ACTIVE,218.26,361.29,60.033,1404396904,"274151322000087","019011112586793",27.49,46.60,0,328.22,385.93,154.7,147.4,0.588,169128.9,169128.9,14266,0,0,0,L,1151911521,1,124.49,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404396925,14954.00
07/03/2014 10:15,2,5.697,ACTIVE,218.48,368.20,60.006,1404396904,"274151322000088","019011112586793",28.13,38.60,0,328.82,388.34,162.2,154.7,0.605,171260.9,171260.9,14242,0,0,0,L,1151911521,1,125.17,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404396926,14955.00
07/03/2014 10:15,2,5.855,ACTIVE,218.03,366.70,60.001,1404396904,"274151322000095","019011112586793",29.24,38.40,0,327.92,391.04,173.4,165.4,0.645,180831.9,180831.9,14290,0,0,0,L,1151911521,1,124.94,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404396927,14956.00
07/03/2014 10:15,2,3.748,ACTIVE,219.16,439.74,60.001,1404396904,"274151322000068","019011112586793",39.60,41.50,0,385.93,459.57,150.7,143.6,0.557,117914.4,117914.4,14679,0,0,0,L,1151911521,1,125.40,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404396928,14957.00
07/03/2014 10:15,2,5.633,ACTIVE,218.48,349.26,60.001,1404396904,"274151322000054","019011112586793",28.73,39.30,0,325.82,389.54,163.8,156.2,0.614,174926.1,174926.1,14375,0,0,0,L,1151911521,1,124.72,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404396929,14958.00
07/03/2014 10:30,1,5.620,ACTIVE,217.9,361.17,60.03,1404397804,"040051121000097","019011112586793",25.00,33,0.620,316.83,376.62,139.8,134.5,0.622,8889.6000000235,8923.8000000116,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404397807,14959.00
07/03/2014 10:30,1,5.690,ACTIVE,217.1,345.46,60.00,1404397804,"040051121000095","019011112586793",22.44,32,0.563,318.64,372.73,127.0,121.6,0.569,7963.8000000118,7994.8000000118,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404397808,14960.00
07/03/2014 10:30,1,3.648,ACTIVE,217.7,329.71,60.00,1404397804,"033051125000132","019011112586793",33.55,32,0.538,319.70,372.10,121.8,116.6,0.548,9506.8999999999,9536.5999999999,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404397809,14961.00
07/03/2014 10:30,1,3.575,ACTIVE,217.8,329.24,60.00,1404397804,"033051125000135","019011112586793",33.45,32,0.530,318.53,372.91,119.0,115.0,0.537,7502.1999999881,7531.5999999643,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404397811,14962.00
07/03/2014 10:30,1,5.593,ACTIVE,216.4,326.18,60.00,1404397804,"040051121000116","019011112586793",24.96,31,0.616,316.57,375.89,138.9,132.6,0.620,8762.9999999997,8796.8000000116,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404397812,14963.00
07/03/2014 10:30,1,5.764,ACTIVE,217.8,339.77,60.00,1404397804,"040051121000068","019011112586793",22.61,31,0.574,317.91,375.36,129.6,124.5,0.583,8078.4000000361,8110.1999999884,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404397813,14964.00
07/03/2014 10:30,1,4.160,ACTIVE,217.3,335.73,60.00,1404397804,"033051125000118","019011112586793",38.49,33,0.709,316.23,383.04,159.3,153.3,0.705,10923.800000012,10962.600000024,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404397815,14965.00
07/03/2014 10:30,1,4.139,ACTIVE,217.4,328.69,60.03,1404397804,"033051125000150","019011112586793",38.44,33,0.708,315.90,383.23,158.3,153.3,0.703,9847.1999999885,9886.0000000004,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404397816,14966.00
07/03/2014 10:30,1,5.552,ACTIVE,217.9,346.51,60.03,1404397804,"040051121000185","019011112586793",24.88,34,0.610,318.96,375.71,137.4,132.3,0.611,11687.7,11721.300000024,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404397817,14967.00
07/03/2014 10:30,1,5.732,ACTIVE,216.7,325.40,60.00,1404397804,"040051121000195","019011112586793",24.77,34,0.624,317.71,377.34,141.3,134.6,0.628,8812.8000000124,8847.1999999886,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404397819,14968.00
07/03/2014 10:30,2,5.729,ACTIVE,218.48,365.19,60.001,1404397804,"274151322000083","019011112586793",27.87,44.00,0,331.23,383.53,161.8,154.3,0.645,177111.0,177111.0,14330,0,0,0,L,1151911521,1,124.27,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404397820,14969.00
07/03/2014 10:30,2,6.160,ACTIVE,219.16,355.28,60.001,1404397804,"274151322000076","019011112586793",28.23,45.80,0,333.03,388.34,175.9,167.9,0.681,182660.4,182660.4,14300,0,0,0,L,1151911521,1,124.94,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404397821,14970.00
07/03/2014 10:30,2,3.865,ACTIVE,218.93,417.19,59.996,1404397804,"274151322000094","019011112586793",38.70,42.00,0,391.34,457.47,151.2,144.1,0.579,119910.0,119910.0,14636,0,0,0,L,1151911521,1,124.49,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404397821,14971.00
07/03/2014 10:30,2,5.842,ACTIVE,218.71,359.48,59.996,1404397804,"274151322000052","019011112586793",27.83,46.60,0,331.53,385.03,164.7,157.0,0.628,177614.7,177614.7,14265,0,0,0,L,1151911521,1,124.72,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404397822,14972.00
07/03/2014 10:30,2,5.906,ACTIVE,218.93,350.77,59.990,1404397804,"274151322000085","019011112586793",27.87,41.30,0,332.13,385.33,166.8,159.0,0.623,176593.5,176593.5,14228,0,0,0,L,1151911521,1,125.62,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404397823,14973.00
07/03/2014 10:30,2,5.750,ACTIVE,218.93,348.96,59.996,1404397804,"274151322000087","019011112586793",26.56,52.00,0,332.13,382.63,154.7,147.4,0.579,169166.8,169166.8,14267,0,0,0,L,1151911521,1,125.17,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404397824,14974.00
07/03/2014 10:30,2,5.895,ACTIVE,218.48,350.17,60.001,1404397804,"274151322000088","019011112586793",27.27,43.00,0,331.53,384.43,162.7,155.1,0.605,171300.7,171300.7,14243,0,0,0,L,1151911521,1,125.40,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404397825,14975.00
07/03/2014 10:30,2,6.143,ACTIVE,218.48,356.18,60.001,1404397804,"274151322000095","019011112586793",27.93,43.00,0,331.23,386.83,173.7,165.7,0.645,180874.3,180874.3,14291,0,0,0,L,1151911521,1,125.17,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404397827,14976.00
07/03/2014 10:30,2,3.957,ACTIVE,219.61,416.89,59.990,1404397804,"274151322000068","019011112586793",37.59,45.80,0,389.84,454.76,151.1,143.9,0.566,117951.1,117951.1,14680,0,0,0,L,1151911521,1,125.40,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404397827,14977.00
07/03/2014 10:30,2,5.869,ACTIVE,218.93,368.50,59.996,1404397804,"274151322000054","019011112586793",27.73,44.30,0,331.53,385.63,164.8,157.1,0.614,174966.2,174966.2,14376,0,0,0,L,1151911521,1,124.94,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404397828,14978.00
07/03/2014 10:45,1,5.919,ACTIVE,217.7,362.06,60.00,1404398703,"040051121000097","019011112586793",25.09,35,0.655,317.40,377.42,147.8,141.8,0.655,8923.8000000116,8958.3000000116,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404398706,14979.00
07/03/2014 10:45,1,5.980,ACTIVE,217.2,328.14,60.00,1404398703,"040051121000095","019011112586793",22.63,32,0.597,318.10,372.22,134.6,129.0,0.596,7994.8000000118,8026.1000000237,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404398707,14980.00
07/03/2014 10:45,1,3.865,ACTIVE,217.2,364.65,60.00,1404398703,"033051125000132","019011112586793",33.43,34,0.568,318.87,371.07,128.6,122.9,0.576,9536.5999999999,9566.2999999999,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404398708,14981.00
07/03/2014 10:45,1,3.767,ACTIVE,218.1,351.42,60.00,1404398703,"033051125000135","019011112586793",33.58,34,0.561,318.47,371.61,125.9,121.9,0.566,7531.5999999643,7561.0000000001,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404398710,14982.00
07/03/2014 10:45,1,5.911,ACTIVE,217.3,332.51,60.00,1404398703,"040051121000116","019011112586793",24.94,33,0.651,316.94,375.41,146.7,140.6,0.653,8796.8000000116,8830.7000000474,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404398711,14983.00
07/03/2014 10:45,1,6.095,ACTIVE,217.4,365.52,60.00,1404398703,"040051121000068","019011112586793",22.65,32,0.609,316.96,372.96,137.3,131.8,0.613,8110.1999999884,8141.9000000003,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404398712,14984.00
07/03/2014 10:45,1,4.394,ACTIVE,216.7,341.04,60.00,1404398703,"033051125000118","019011112586793",38.51,35,0.751,314.14,381.54,168.4,161.7,0.746,10962.600000024,11001.800000012,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404398713,14985.00
07/03/2014 10:45,1,4.398,ALERT,217.2,335.38,60.00,1404398703,"033051125000150","019011112586793",38.23,34,0.749,315.26,383.16,167.3,161.8,0.742,9886.0000000004,9925.0000000004,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1404398715,14986.00
07/03/2014 10:45,1,5.888,ACTIVE,217.2,337.20,60.00,1404398703,"040051121000185","019011112586793",24.90,37,0.649,317.61,375.47,145.9,140.2,0.651,11721.300000024,11755.000000012,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404398716,14987.00
07/03/2014 10:45,1,6.013,ACTIVE,216.7,355.21,60.00,1404398703,"040051121000195","019011112586793",24.93,36,0.663,316.19,375.31,149.2,142.8,0.663,8847.1999999886,8881.6000000244,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404398718,14988.00
07/03/2014 10:45,2,6.068,ACTIVE,218.03,351.37,59.990,1404398703,"274151322000083","019011112586793",27.83,46.60,0,331.83,384.13,171.0,163.1,0.694,177150.5,177150.5,14331,0,0,0,L,1151911521,1,124.04,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404398719,14989.00
07/03/2014 10:45,2,6.492,ACTIVE,218.93,358.88,59.985,1404398703,"274151322000076","019011112586793",28.33,48.30,0,331.83,386.23,186.3,177.9,0.725,182703.5,182703.5,14301,0,0,0,L,1151911521,1,124.72,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404398720,14990.00
07/03/2014 10:45,2,4.143,ACTIVE,218.48,412.38,59.990,1404398703,"274151322000094","019011112586793",38.43,44.00,0,390.44,450.26,161.6,154.0,0.614,119947.1,119947.1,14637,0,0,0,L,1151911521,1,124.27,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404398721,14991.00
07/03/2014 10:45,2,6.219,ACTIVE,218.48,353.77,59.985,1404398703,"274151322000052","019011112586793",27.67,49.50,0,330.93,384.43,174.3,166.3,0.667,177655.0,177655.0,14266,0,0,0,L,1151911521,1,124.04,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404398722,14992.00
07/03/2014 10:45,2,6.240,ACTIVE,218.71,358.88,59.985,1404398703,"274151322000085","019011112586793",27.99,43.60,0,331.53,385.03,176.8,168.7,0.663,176634.3,176634.3,14229,0,0,0,L,1151911521,1,125.17,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404398723,14993.00
07/03/2014 10:45,2,6.160,ACTIVE,218.26,348.66,59.985,1404398703,"274151322000087","019011112586793",26.08,56.80,0,331.53,382.03,162.6,155.0,0.614,169204.4,169204.4,14268,0,0,0,L,1151911521,1,124.72,125.17,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404398724,14994.00
07/03/2014 10:45,2,6.154,ACTIVE,218.03,350.17,59.985,1404398703,"274151322000088","019011112586793",27.69,45.30,0,330.93,384.73,172.6,164.7,0.645,171340.5,171340.5,14244,0,0,0,L,1151911521,1,124.94,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404398725,14995.00
07/03/2014 10:45,2,6.439,ACTIVE,218.03,360.99,59.985,1404398703,"274151322000095","019011112586793",28.17,46.20,0,330.93,387.14,183.6,175.3,0.685,180916.8,180916.8,14292,0,0,0,L,1151911521,1,124.72,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404398726,14996.00
07/03/2014 10:45,2,4.207,ACTIVE,219.16,411.18,59.985,1404398703,"274151322000068","019011112586793",37.65,48.00,0,386.83,450.56,161.1,153.6,0.605,117988.1,117988.1,14681,0,0,0,L,1151911521,1,124.94,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404398727,14997.00
07/03/2014 10:45,2,6.152,ACTIVE,218.26,358.28,59.990,1404398703,"274151322000054","019011112586793",27.99,46.20,0,331.23,385.93,174.3,166.3,0.658,175006.5,175006.5,14377,0,0,0,L,1151911521,1,124.94,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404398728,14998.00
07/03/2014 11:00,1,6.288,ACTIVE,218.0,327.14,60.03,1404399604,"040051121000097","019011112586793",24.70,37,0.685,316.50,380.79,154.5,148.3,0.685,8958.3000000116,8994.6000000235,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404399606,14999.00
07/03/2014 11:00,1,6.340,ACTIVE,216.9,333.32,60.03,1404399604,"040051121000095","019011112586793",22.23,34,0.622,317.68,375.72,140.2,134.3,0.624,8026.1000000237,8058.9999999999,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404399608,15000.00
07/03/2014 11:00,1,4.058,ACTIVE,217.9,344.35,60.03,1404399604,"033051125000132","019011112586793",33.30,36,0.592,318.85,373.49,134.4,128.6,0.600,9566.2999999999,9597.6999999999,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404399609,15001.00
07/03/2014 11:00,1,4.022,ACTIVE,217.8,368.46,60.03,1404399604,"033051125000135","019011112586793",32.88,35,0.587,318.28,374.48,131.6,127.6,0.587,7561.0000000001,7592.0999999643,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404399610,15002.00
07/03/2014 11:00,1,6.269,ACTIVE,217.1,369.53,60.03,1404399604,"040051121000116","019011112586793",24.55,34,0.682,316.30,378.94,153.1,146.8,0.683,8830.7000000474,8866.6000000236,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404399611,15003.00
07/03/2014 11:00,1,6.423,ACTIVE,217.5,370.19,60.03,1404399604,"040051121000068","019011112586793",22.35,34,0.635,316.25,377.33,142.9,137.1,0.639,8141.9000000003,8175.5000000003,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404399613,15004.00
07/03/2014 11:00,1,4.587,ACTIVE,217.5,334.30,60.03,1404399604,"033051125000118","019011112586793",38.64,36,0.789,315.09,387.23,176.4,170.2,0.775,11001.800000012,11043.400000036,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404399614,15005.00
07/03/2014 11:00,1,4.594,ACTIVE,217.5,330.10,60.03,1404399604,"033051125000150","019011112586793",38.36,36,0.786,314.89,386.97,175.3,169.4,0.776,9925.0000000004,9966.4000000362,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404399615,15006.00
07/03/2014 11:00,1,6.294,ACTIVE,217.8,354.99,60.07,1404399604,"040051121000185","019011112586793",24.46,38,0.682,317.86,379.78,153.2,147.9,0.678,11755.000000012,11791.2,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404399617,15007.00
07/03/2014 11:00,1,6.412,ACTIVE,216.9,362.95,60.03,1404399604,"040051121000195","019011112586793",24.46,38,0.691,317.41,380.18,156.0,149.0,0.689,8881.6000000244,8918.1999999886,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404399618,15008.00
07/03/2014 11:00,2,6.463,ACTIVE,217.13,370.00,60.028,1404399604,"274151322000083","019011112586793",27.37,49.00,0,331.53,387.74,179.0,170.8,0.720,177192.3,177192.3,14332,0,0,0,L,1151911521,1,124.04,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404399619,15009.00
07/03/2014 11:00,2,6.891,ACTIVE,218.26,373.91,60.017,1404399604,"274151322000076","019011112586793",27.89,50.80,0,331.23,391.34,194.4,185.7,0.756,182749.0,182749.0,14302,0,0,0,L,1151911521,1,124.72,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404399620,15010.00
07/03/2014 11:00,2,4.344,ACTIVE,217.58,422.00,60.022,1404399604,"274151322000094","019011112586793",38.45,45.30,0,385.63,450.86,167.8,160.0,0.641,119986.4,119986.4,14638,0,0,0,L,1151911521,1,124.27,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404399621,15011.00
07/03/2014 11:00,2,6.545,ACTIVE,218.03,367.60,60.022,1404399604,"274151322000052","019011112586793",27.41,52.80,0,329.73,388.34,181.6,173.3,0.689,177697.5,177697.5,14267,0,0,0,L,1151911521,1,124.27,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404399622,15012.00
07/03/2014 11:00,2,6.580,ACTIVE,217.80,371.51,60.043,1404399604,"274151322000085","019011112586793",27.71,45.80,0,330.33,389.24,184.5,176.1,0.703,176677.6,176677.6,14230,0,0,0,L,1151911521,1,124.49,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404399623,15013.00
07/03/2014 11:00,2,6.533,ACTIVE,217.80,369.10,60.001,1404399604,"274151322000087","019011112586793",25.60,60.80,0,331.53,385.03,169.3,161.5,0.641,169244.0,169244.0,14269,0,0,0,L,1151911521,1,124.49,124.72,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404399624,15014.00
07/03/2014 11:00,2,6.545,ACTIVE,217.35,370.60,60.017,1404399604,"274151322000088","019011112586793",27.14,47.30,0,330.93,388.64,179.8,171.6,0.689,171382.6,171382.6,14245,0,0,0,L,1151911521,1,124.49,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404399625,15015.00
07/03/2014 11:00,2,6.789,ACTIVE,217.13,370.30,60.017,1404399604,"274151322000095","019011112586793",28.01,47.80,0,330.63,391.94,192.6,184.0,0.734,180961.8,180961.8,14293,0,0,0,L,1151911521,1,124.49,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404399626,15016.00
07/03/2014 11:00,2,4.359,ACTIVE,218.48,431.32,60.012,1404399604,"274151322000068","019011112586793",38.17,49.50,0,386.53,452.96,169.1,161.2,0.645,118027.4,118027.4,14682,0,0,0,L,1151911521,1,124.94,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404399627,15017.00
07/03/2014 11:00,2,6.619,ACTIVE,217.80,370.60,60.049,1404399604,"274151322000054","019011112586793",27.06,48.50,0,330.33,388.94,181.3,173.0,0.698,175049.1,175049.1,14378,0,0,0,L,1151911521,1,124.49,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404399628,15018.00
07/03/2014 11:15,1,6.511,ACTIVE,217.3,333.69,60.00,1404400504,"040051121000097","019011112586793",24.50,38,0.705,317.18,379.24,158.7,152.7,0.698,8994.6000000235,9031.8000000116,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404400507,15019.00
07/03/2014 11:15,1,6.567,ACTIVE,217.4,358.96,60.00,1404400504,"040051121000095","019011112586793",21.93,36,0.637,316.26,375.51,143.3,137.9,0.635,8058.9999999999,8092.6000000237,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404400508,15020.00
07/03/2014 11:15,1,4.244,ACTIVE,217.6,357.54,60.00,1404400504,"033051125000132","019011112586793",32.60,37,0.607,317.38,373.10,137.7,131.8,0.612,9597.6999999999,9629.6999999999,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404400509,15021.00
07/03/2014 11:15,1,4.140,ACTIVE,217.8,333.17,60.00,1404400504,"033051125000135","019011112586793",32.75,37,0.602,318.60,373.44,134.9,130.6,0.600,7592.0999999643,7623.8999999762,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404400511,15022.00
07/03/2014 11:15,1,6.444,ACTIVE,217.0,356.79,60.00,1404400504,"040051121000116","019011112586793",24.59,36,0.699,315.77,378.07,157.6,150.7,0.697,8866.6000000236,8903.3000000117,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404400512,15023.00
07/03/2014 11:15,1,6.637,ACTIVE,216.9,330.34,60.00,1404400504,"040051121000068","019011112586793",22.11,35,0.647,316.69,375.38,146.0,139.8,0.646,8175.5000000003,8209.7000000003,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404400513,15024.00
07/03/2014 11:15,1,4.788,ACTIVE,217.2,372.64,60.03,1404400504,"033051125000118","019011112586793",38.17,38,0.811,314.72,385.59,181.9,175.2,0.791,11043.400000036,11086,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404400514,15025.00
