ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/03/2014 11:15,1,4.794,ACTIVE,217.4,329.54,60.00,1404400504,"033051125000150","019011112586793",37.82,37,0.810,315.26,386.40,180.4,174.9,0.795,9966.4000000362,10009,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404400516,15026.00
07/03/2014 11:15,1,6.564,ACTIVE,217.6,347.04,60.00,1404400504,"040051121000185","019011112586793",24.20,39,0.705,316.57,378.90,158.1,152.5,0.700,11791.2,11828.399999988,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404400517,15027.00
07/03/2014 11:15,1,6.608,ACTIVE,216.6,341.55,60.00,1404400504,"040051121000195","019011112586793",24.47,39,0.714,317.62,378.40,160.9,153.7,0.708,8918.1999999886,8955.5000000005,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404400518,15028.00
07/03/2014 11:15,2,6.752,ACTIVE,217.13,363.69,59.985,1404400504,"274151322000083","019011112586793",26.88,51.80,0,331.23,387.14,183.8,175.5,0.738,177235.2,177235.2,14333,0,0,0,L,1151911521,1,123.81,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404400519,15029.00
07/03/2014 11:15,2,7.133,ACTIVE,218.03,371.81,59.980,1404400504,"274151322000076","019011112586793",27.49,53.80,0,331.53,388.64,198.4,189.6,0.769,182795.5,182795.5,14303,0,0,0,L,1151911521,1,124.72,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404400520,15030.00
07/03/2014 11:15,2,4.516,ACTIVE,217.35,428.91,59.980,1404400504,"274151322000094","019011112586793",38.09,48.00,0,381.12,449.95,172.3,164.4,0.667,120026.9,120026.9,14639,0,0,0,L,1151911521,1,123.59,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404400521,15031.00
07/03/2014 11:15,2,6.828,ACTIVE,217.58,365.19,59.985,1404400504,"274151322000052","019011112586793",26.88,54.80,0,330.63,387.44,185.9,177.5,0.707,177741.0,177741.0,14268,0,0,0,L,1151911521,1,123.59,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404400522,15032.00
07/03/2014 11:15,2,6.750,ACTIVE,217.35,361.59,59.985,1404400504,"274151322000085","019011112586793",27.51,48.80,0,330.93,387.74,188.0,179.5,0.734,176721.7,176721.7,14231,0,0,0,L,1151911521,1,124.72,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404400523,15033.00
07/03/2014 11:15,2,6.676,ACTIVE,217.35,367.00,59.985,1404400504,"274151322000087","019011112586793",25.50,66.00,0,330.63,384.43,172.5,164.5,0.672,169284.5,169284.5,14270,0,0,0,L,1151911521,1,124.49,124.49,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404400524,15034.00
07/03/2014 11:15,2,6.752,ACTIVE,217.13,362.19,60.017,1404400504,"274151322000088","019011112586793",26.86,50.40,0,330.93,386.53,183.4,175.1,0.689,171425.6,171425.6,14246,0,0,0,L,1151911521,1,124.49,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404400525,15035.00
07/03/2014 11:15,2,7.066,ACTIVE,217.13,352.57,60.006,1404400504,"274151322000095","019011112586793",27.51,50.80,0,330.63,390.44,196.9,188.1,0.738,181007.9,181007.9,14294,0,0,0,L,1151911521,1,124.27,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404400526,15036.00
07/03/2014 11:15,2,4.520,ACTIVE,218.26,420.80,59.980,1404400504,"274151322000068","019011112586793",37.59,51.00,0,384.73,445.45,172.3,164.4,0.658,118067.5,118067.5,14683,0,0,0,L,1151911521,1,124.72,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404400527,15037.00
07/03/2014 11:15,2,6.812,ACTIVE,217.58,366.40,59.985,1404400504,"274151322000054","019011112586793",26.80,52.00,0,330.63,388.64,184.8,176.4,0.694,175092.5,175092.5,14379,0,0,0,L,1151911521,1,124.27,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404400528,15038.00
07/03/2014 11:30,1,6.773,ACTIVE,217.7,341.33,60.00,1404401404,"040051121000097","019011112586793",24.75,38,0.742,312.53,382.15,166.8,160.4,0.730,9031.8000000116,9070.4999999997,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404401406,15039.00
07/03/2014 11:30,1,6.816,ACTIVE,217.1,350.18,60.00,1404401404,"040051121000095","019011112586793",22.04,36,0.665,311.64,375.91,149.5,144.1,0.656,8092.6000000237,8127.6999999879,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404401407,15040.00
07/03/2014 11:30,1,4.394,ALERT,217.3,330.33,60.00,1404401404,"033051125000132","019011112586793",32.83,38,0.636,315.53,376.14,143.6,137.6,0.638,9629.6999999999,9663.2999999999,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1404401409,15041.00
07/03/2014 11:30,1,4.338,ACTIVE,218.0,368.85,60.03,1404401404,"033051125000135","019011112586793",32.73,37,0.629,315.10,375.95,141.3,136.7,0.630,7623.8999999762,7657.0999999643,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404401410,15042.00
07/03/2014 11:30,1,6.765,ALERT,217.1,331.71,60.00,1404401404,"040051121000116","019011112586793",24.48,36,0.732,309.89,379.42,164.8,157.9,0.727,8903.3000000117,8941.6000000236,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1404401412,15043.00
07/03/2014 11:30,1,6.924,ACTIVE,217.3,371.73,60.00,1404401404,"040051121000068","019011112586793",21.96,36,0.671,312.69,376.93,151.3,145.0,0.671,8209.7000000003,8245.3000000003,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404401413,15044.00
07/03/2014 11:30,1,5.007,ACTIVE,217.1,345.59,60.00,1404401404,"033051125000118","019011112586793",38.12,38,0.846,312.69,387.17,189.9,182.7,0.830,11086,11130.5,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404401414,15045.00
07/03/2014 11:30,1,4.988,ACTIVE,218.0,347.49,60.00,1404401404,"033051125000150","019011112586793",38.13,38,0.845,309.69,388.83,189.2,183.1,0.829,10009,10053.3,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404401415,15046.00
07/03/2014 11:30,1,6.844,ACTIVE,217.8,374.99,60.00,1404401404,"040051121000185","019011112586793",24.44,39,0.742,312.33,381.66,166.4,160.6,0.735,11828.399999988,11867.300000024,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404401417,15047.00
07/03/2014 11:30,1,6.908,ACTIVE,217.3,334.80,60.00,1404401404,"040051121000195","019011112586793",24.51,39,0.746,311.69,381.29,168.5,160.9,0.740,8955.5000000005,8994.6000000005,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404401418,15048.00
07/03/2014 11:30,2,7.037,ACTIVE,217.80,364.59,59.990,1404401404,"274151322000083","019011112586793",26.90,54.30,0,331.23,389.24,191.5,182.9,0.760,177279.9,177279.9,14334,0,0,0,L,1151911521,1,123.81,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404401419,15049.00
07/03/2014 11:30,2,7.469,ACTIVE,218.71,372.11,59.996,1404401404,"274151322000076","019011112586793",27.45,55.80,0,331.23,391.34,207.5,198.3,0.804,182843.9,182843.9,14304,0,0,0,L,1151911521,1,124.72,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404401420,15050.00
07/03/2014 11:30,2,4.771,ACTIVE,218.03,422.00,59.990,1404401404,"274151322000094","019011112586793",37.31,50.00,0,382.33,453.26,179.7,171.5,0.698,120069.1,120069.1,14640,0,0,0,L,1151911521,1,124.27,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404401421,15051.00
07/03/2014 11:30,2,7.088,ACTIVE,218.03,354.97,60.001,1404401404,"274151322000052","019011112586793",27.12,55.80,0,330.03,389.84,194.5,185.8,0.742,177786.3,177786.3,14269,0,0,0,L,1151911521,1,124.04,125.17,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404401422,15052.00
07/03/2014 11:30,2,7.102,ACTIVE,218.03,368.80,59.990,1404401404,"274151322000085","019011112586793",27.14,50.40,0,330.63,389.84,195.2,186.4,0.738,176767.5,176767.5,14232,0,0,0,L,1151911521,1,124.94,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404401423,15053.00
07/03/2014 11:30,2,7.021,ACTIVE,218.03,372.71,60.022,1404401404,"274151322000087","019011112586793",25.09,69.30,0,331.23,386.23,178.4,170.2,0.676,169326.4,169326.4,14271,0,0,0,L,1151911521,1,124.49,124.94,0000,62,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404401424,15054.00
07/03/2014 11:30,2,7.039,ACTIVE,218.03,375.41,60.001,1404401404,"274151322000088","019011112586793",26.90,50.80,0,330.93,389.24,191.6,183.0,0.720,171470.4,171470.4,14247,0,0,0,L,1151911521,1,125.17,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404401425,15055.00
07/03/2014 11:30,2,7.416,ACTIVE,217.58,358.88,60.001,1404401404,"274151322000095","019011112586793",27.31,53.80,0,328.22,392.25,204.9,195.8,0.765,181055.9,181055.9,14295,0,0,0,L,1151911521,1,124.72,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404401426,15056.00
07/03/2014 11:30,2,4.814,ACTIVE,218.93,417.49,59.990,1404401404,"274151322000068","019011112586793",36.82,53.00,0,383.23,447.85,180.7,172.4,0.685,118109.5,118109.5,14684,0,0,0,L,1151911521,1,124.94,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404401427,15057.00
07/03/2014 11:30,2,7.119,ACTIVE,218.03,371.21,59.980,1404401404,"274151322000054","019011112586793",26.76,53.80,0,330.33,391.04,192.8,184.1,0.725,175137.6,175137.6,14380,0,0,0,L,1151911521,1,124.49,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404401428,15058.00
07/03/2014 11:45,1,7.026,ACTIVE,219.0,356.77,60.00,1404402304,"040051121000097","019011112586793",24.54,38,0.759,316.81,385.52,171.5,164.8,0.750,9070.4999999997,9110.9000000355,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404402307,15059.00
07/03/2014 11:45,1,7.055,ACTIVE,218.2,335.23,60.03,1404402304,"040051121000095","019011112586793",21.82,37,0.679,277.57,416.61,153.2,147.3,0.672,8127.6999999879,8163.9000000356,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404402308,15060.00
07/03/2014 11:45,1,4.556,ACTIVE,218.3,343.69,60.00,1404402304,"033051125000132","019011112586793",32.59,38,0.651,269.63,397.63,147.7,141.6,0.651,9663.2999999999,9698.0999999999,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404402310,15061.00
07/03/2014 11:45,1,4.493,ALERT,218.6,362.99,60.03,1404402304,"033051125000135","019011112586793",32.46,38,0.644,305.85,398.67,145.1,140.4,0.643,7657.0999999643,7691.5999999643,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1404402313,15062.00
07/03/2014 11:45,1,6.987,ACTIVE,217.8,345.50,60.00,1404402304,"040051121000116","019011112586793",24.46,36,0.751,294.60,429.39,170.1,162.4,0.746,8941.6000000236,8981.6000000236,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404402315,15063.00
07/03/2014 11:45,1,7.145,ALERT,218.8,366.17,60.03,1404402304,"040051121000068","019011112586793",21.86,37,0.687,317.09,380.90,155.4,149.4,0.684,8245.3000000003,8282.1000000003,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1404402317,15064.00
07/03/2014 11:45,1,5.195,ACTIVE,218.6,330.77,60.00,1404402304,"033051125000118","019011112586793",37.95,38,0.869,282.89,393.59,196.1,188.7,0.850,11130.5,11176.900000036,72,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404402319,15065.00
07/03/2014 11:45,1,5.155,ACTIVE,219.1,335.59,60.03,1404402304,"033051125000150","019011112586793",38.12,38,0.869,308.21,403.86,195.5,189.0,0.847,10053.3,10099.7,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404402321,15066.00
07/03/2014 11:45,1,7.078,ACTIVE,219.1,359.73,60.00,1404402304,"040051121000185","019011112586793",24.37,40,0.759,309.68,385.89,171.6,165.7,0.751,11867.300000024,11908.100000036,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404402322,15067.00
07/03/2014 11:45,1,7.194,ACTIVE,218.4,330.44,60.00,1404402304,"040051121000195","019011112586793",24.34,40,0.766,267.45,414.47,174.2,166.3,0.756,8994.6000000005,9035.7000000005,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404402324,15068.00
07/03/2014 11:45,2,7.264,ACTIVE,218.93,353.77,60.001,1404402304,"274151322000083","019011112586793",26.76,55.80,0,330.33,388.94,196.8,188.0,0.791,177326.3,177326.3,14336,0,0,0,L,1151911521,1,124.94,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404402326,15069.00
07/03/2014 11:45,2,7.727,ALERT,219.61,365.80,59.969,1404402304,"274151322000076","019011112586793",27.15,56.80,0,287.95,399.46,212.6,203.2,0.818,182893.9,182893.9,14306,0,0,0,L,1151911521,1,125.17,125.62,0002,47,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404402329,15070.00
07/03/2014 11:45,2,4.984,ACTIVE,219.16,408.78,59.996,1404402304,"274151322000094","019011112586793",36.82,51.50,0,380.82,445.75,185.4,177.1,0.712,120112.7,120112.7,14642,0,0,0,L,1151911521,1,124.72,125.85,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404402331,15071.00
07/03/2014 11:45,2,7.432,ALERT,219.61,362.49,59.996,1404402304,"274151322000052","019011112586793",26.48,58.00,0,298.47,392.55,199.2,190.3,0.760,177833.1,177833.1,14271,0,0,0,L,1151911521,1,125.17,125.62,0002,48,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404402333,15072.00
07/03/2014 11:45,2,7.373,ACTIVE,219.39,353.77,59.996,1404402304,"274151322000085","019011112586793",26.86,52.00,0,331.83,391.34,200.4,191.5,0.756,176814.8,176814.8,14234,0,0,0,L,1151911521,1,125.62,125.40,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404402336,15073.00
07/03/2014 11:45,2,7.293,ACTIVE,218.93,361.89,59.990,1404402304,"274151322000087","019011112586793",24.79,74.70,0,331.23,386.23,183.1,174.8,0.694,169369.5,169369.5,14272,0,0,0,L,1151911521,1,124.94,125.40,0000,66,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404402337,15074.00
07/03/2014 11:45,2,7.410,ACTIVE,218.93,364.29,59.985,1404402304,"274151322000088","019011112586793",26.06,53.80,0,323.72,395.25,195.4,186.7,0.729,171516.5,171516.5,14248,0,0,0,L,1151911521,1,125.62,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404402337,15075.00
07/03/2014 11:45,2,7.660,ACTIVE,219.16,366.40,59.975,1404402304,"274151322000095","019011112586793",27.12,55.30,0,330.33,391.94,210.2,201.0,0.787,181105.4,181105.4,14296,0,0,0,L,1151911521,1,125.62,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404402338,15076.00
07/03/2014 11:45,2,4.930,ACTIVE,220.06,402.16,59.996,1404402304,"274151322000068","019011112586793",37.13,53.50,0,380.82,451.16,185.0,176.6,0.698,118153.0,118153.0,14685,0,0,0,L,1151911521,1,125.62,125.62,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404402339,15077.00
07/03/2014 11:45,2,7.389,ACTIVE,219.16,354.37,59.996,1404402304,"274151322000054","019011112586793",26.46,54.50,0,329.73,402.16,197.8,189.0,0.747,175184.2,175184.2,14381,0,0,0,L,1151911521,1,125.40,125.17,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404402340,15078.00
07/03/2014 12:00,1,7.230,ALERT,219.3,328.77,60.03,1404403204,"040051121000097","019011112586793",24.53,38,0.779,316.89,387.42,176.5,169.4,0.770,9110.9000000355,9152.8000000117,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1404403207,15079.00
07/03/2014 12:00,1,7.298,ACTIVE,218.7,364.41,60.07,1404403204,"040051121000095","019011112586793",21.62,37,0.695,318.19,379.95,157.0,150.7,0.689,8163.9000000356,8201.1000000237,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404403208,15080.00
07/03/2014 12:00,1,4.665,ACTIVE,219.4,357.41,60.07,1404403204,"033051125000132","019011112586793",32.58,38,0.664,320.06,379.09,151.2,144.6,0.665,9698.0999999999,9733.7999999999,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404403210,15081.00
07/03/2014 12:00,1,4.626,ACTIVE,219.8,373.34,60.07,1404403204,"033051125000135","019011112586793",32.39,38,0.661,319.02,379.38,149.1,144.1,0.657,7691.5999999643,7727.0000000001,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404403211,15082.00
07/03/2014 12:00,1,7.199,ACTIVE,218.3,367.72,60.07,1404403204,"040051121000116","019011112586793",24.40,36,0.771,314.53,384.13,174.7,167.1,0.765,8981.6000000236,9022.7000000474,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404403213,15083.00
07/03/2014 12:00,1,7.320,ACTIVE,219.2,369.84,60.03,1404403204,"040051121000068","019011112586793",21.77,38,0.700,317.28,380.80,158.6,152.1,0.696,8282.1000000003,8319.6000000003,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404403214,15084.00
07/03/2014 12:00,1,5.351,ACTIVE,219.4,332.00,60.03,1404403204,"033051125000118","019011112586793",37.71,38,0.890,315.60,392.61,200.8,193.5,0.871,11176.900000036,11224.300000012,74,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404403215,15085.00
07/03/2014 12:00,1,5.291,ACTIVE,219.1,322.41,60.03,1404403204,"033051125000150","019011112586793",38.10,38,0.891,315.37,392.83,200.6,192.9,0.874,10099.7,10147.2,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404403217,15086.00
07/03/2014 12:00,1,7.313,ACTIVE,219.6,339.48,60.07,1404403204,"040051121000185","019011112586793",24.27,39,0.782,317.83,386.28,176.6,170.3,0.774,11908.100000036,11949.800000024,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404403218,15087.00
07/03/2014 12:00,1,7.433,ACTIVE,218.8,326.30,60.07,1404403204,"040051121000195","019011112586793",24.16,39,0.785,317.95,385.13,178.6,170.3,0.773,9035.7000000005,9077.4000000005,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404403219,15088.00
07/03/2014 12:00,2,7.506,ACTIVE,218.93,376.62,60.059,1404403204,"274151322000083","019011112586793",26.64,58.00,0,330.63,391.04,202.3,193.4,0.800,177374.0,177374.0,14337,0,0,0,L,1151911521,1,124.72,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404403220,15089.00
07/03/2014 12:00,2,7.908,ACTIVE,219.84,378.42,60.049,1404403204,"274151322000076","019011112586793",27.37,58.30,0,338.14,397.66,219.4,209.8,0.849,182945.5,182945.5,14308,0,0,0,L,1151911521,1,125.85,125.85,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404403221,15090.00
07/03/2014 12:00,2,5.105,ACTIVE,219.39,415.39,60.054,1404403204,"274151322000094","019011112586793",36.76,53.00,0,379.32,446.65,190.2,181.7,0.729,120157.6,120157.6,14643,0,0,0,L,1151911521,1,125.17,125.85,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404403222,15091.00
07/03/2014 12:00,2,7.582,ACTIVE,219.39,364.59,60.049,1404403204,"274151322000052","019011112586793",26.84,57.00,0,336.64,392.85,205.7,196.6,0.782,177881.6,177881.6,14273,0,0,0,L,1151911521,1,124.94,125.62,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404403223,15092.00
07/03/2014 12:00,2,7.553,ACTIVE,219.39,368.50,60.054,1404403204,"274151322000085","019011112586793",26.76,53.80,0,336.94,392.25,204.4,195.4,0.765,176863.2,176863.2,14235,0,0,0,L,1151911521,1,125.62,125.40,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404403224,15093.00
07/03/2014 12:00,2,7.486,ACTIVE,219.16,369.40,60.054,1404403204,"274151322000087","019011112586793",24.63,77.00,0,334.54,387.74,186.7,178.3,0.698,169413.6,169413.6,14274,0,0,0,L,1151911521,1,125.62,125.40,0000,70,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404403226,15094.00
07/03/2014 12:00,2,7.479,ACTIVE,219.39,377.82,60.054,1404403204,"274151322000088","019011112586793",26.62,54.30,0,333.93,391.94,201.5,192.5,0.756,171564.1,171564.1,14250,0,0,0,L,1151911521,1,126.07,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404403227,15095.00
07/03/2014 12:00,2,7.926,ACTIVE,219.16,377.82,60.043,1404403204,"274151322000095","019011112586793",26.82,56.50,0,332.73,394.65,215.1,205.7,0.795,181156.4,181156.4,14298,0,0,0,L,1151911521,1,125.62,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404403229,15096.00
07/03/2014 12:00,2,5.066,ACTIVE,220.29,415.69,60.049,1404403204,"274151322000068","019011112586793",37.19,54.00,0,379.62,454.46,190.4,181.8,0.720,118197.9,118197.9,14687,0,0,0,L,1151911521,1,125.85,125.85,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404403231,15097.00
07/03/2014 12:00,2,7.574,ACTIVE,219.61,372.11,60.049,1404403204,"274151322000054","019011112586793",26.50,56.50,0,331.83,392.25,203.3,194.3,0.760,175232.2,175232.2,14383,0,0,0,L,1151911521,1,125.62,125.17,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404403232,15098.00
07/03/2014 12:15,1,7.427,ACTIVE,218.5,349.13,60.03,1404404104,"040051121000097","019011112586793",24.56,38,0.803,316.05,387.20,181.5,174.3,0.791,9152.8000000117,9195.6999999879,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404404106,15099.00
07/03/2014 12:15,1,7.475,ACTIVE,218.5,328.52,60.07,1404404104,"040051121000095","019011112586793",21.71,38,0.716,317.60,381.63,161.5,155.1,0.710,8201.1000000237,8239.3000000118,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404404108,15100.00
07/03/2014 12:15,1,4.843,ACTIVE,218.4,374.63,60.03,1404404104,"033051125000132","019011112586793",32.22,39,0.684,319.28,379.75,155.3,148.3,0.683,9733.7999999999,9770.2999999999,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404404109,15101.00
07/03/2014 12:15,1,4.732,ACTIVE,218.7,349.99,60.03,1404404104,"033051125000135","019011112586793",32.53,38,0.682,318.21,379.34,153.2,148.0,0.676,7727.0000000001,7763.1999999882,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404404110,15102.00
07/03/2014 12:15,1,7.370,ACTIVE,217.9,365.13,60.07,1404404104,"040051121000116","019011112586793",24.40,36,0.795,316.54,385.23,178.9,171.8,0.781,9022.7000000474,9064.8000000116,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404404111,15103.00
07/03/2014 12:15,1,7.602,ACTIVE,218.9,327.67,60.03,1404404104,"040051121000068","019011112586793",21.51,38,0.718,315.62,381.49,162.7,155.9,0.719,8319.6000000003,8357.8000000003,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404404113,15104.00
07/03/2014 12:15,1,5.166,ACTIVE,218.0,375.71,60.03,1404404104,"033051125000118","019011112586793",39.52,39,0.902,313.97,394.40,203.1,195.0,0.881,11224.300000012,11272.800000012,76,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404404114,15105.00
07/03/2014 12:15,1,5.142,ACTIVE,218.1,377.99,60.03,1404404104,"033051125000150","019011112586793",39.72,38,0.905,313.33,394.30,203.2,195.6,0.886,10147.2,10195.8,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404404115,15106.00
07/03/2014 12:15,1,7.504,ACTIVE,218.6,366.77,60.07,1404404104,"040051121000185","019011112586793",24.29,39,0.804,317.83,387.34,181.3,174.8,0.790,11949.800000024,11992.800000024,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404404117,15107.00
07/03/2014 12:15,1,7.655,ACTIVE,218.1,374.29,60.03,1404404104,"040051121000195","019011112586793",24.05,39,0.806,317.20,386.19,183.2,174.6,0.796,9077.4000000005,9120.3000000005,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404404118,15108.00
07/03/2014 12:15,2,7.717,ACTIVE,218.93,367.90,60.022,1404404104,"274151322000083","019011112586793",26.54,58.30,0,332.13,392.25,207.3,198.2,0.822,177422.9,177422.9,14338,0,0,0,L,1151911521,1,124.49,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404404119,15109.00
07/03/2014 12:15,2,8.170,ACTIVE,220.52,382.63,60.028,1404404104,"274151322000076","019011112586793",27.14,58.00,0,338.74,400.36,224.5,214.7,0.862,182998.5,182998.5,14309,0,0,0,L,1151911521,1,125.17,126.30,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404404120,15110.00
07/03/2014 12:15,2,5.193,ACTIVE,219.39,424.71,60.028,1404404104,"274151322000094","019011112586793",37.09,54.30,0,379.02,449.65,196.7,188.0,0.760,120203.6,120203.6,14644,0,0,0,L,1151911521,1,124.49,126.07,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404404121,15111.00
07/03/2014 12:15,2,7.752,ACTIVE,219.84,366.70,60.033,1404404104,"274151322000052","019011112586793",26.86,58.80,0,336.94,395.85,210.8,201.5,0.800,177931.2,177931.2,14274,0,0,0,L,1151911521,1,124.72,126.07,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404404122,15112.00
07/03/2014 12:15,2,7.824,ACTIVE,219.84,370.90,60.022,1404404104,"274151322000085","019011112586793",26.50,54.80,0,337.54,394.35,209.9,200.7,0.787,176912.7,176912.7,14236,0,0,0,L,1151911521,1,125.40,125.62,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404404123,15113.00
07/03/2014 12:15,2,7.701,ACTIVE,219.39,376.62,60.028,1404404104,"274151322000087","019011112586793",24.41,81.00,0,336.94,388.94,190.4,181.8,0.716,169458.6,169458.6,14275,0,0,0,L,1151911521,1,125.17,125.62,0000,73,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404404124,15114.00
07/03/2014 12:15,2,7.719,ACTIVE,219.39,361.89,60.028,1404404104,"274151322000088","019011112586793",26.42,55.00,0,336.94,392.55,206.3,197.2,0.773,171612.7,171612.7,14251,0,0,0,L,1151911521,1,125.85,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404404125,15115.00
07/03/2014 12:15,2,8.094,ACTIVE,219.16,380.52,60.028,1404404104,"274151322000095","019011112586793",26.98,58.80,0,336.04,396.15,221.2,211.5,0.818,181208.5,181208.5,14299,0,0,0,L,1151911521,1,125.17,125.62,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404404126,15116.00
07/03/2014 12:15,2,5.162,ACTIVE,220.29,423.50,60.028,1404404104,"274151322000068","019011112586793",37.47,54.00,0,381.73,449.05,196.2,187.5,0.738,118244.0,118244.0,14688,0,0,0,L,1151911521,1,125.40,126.30,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404404127,15117.00
07/03/2014 12:15,2,7.791,ACTIVE,219.61,367.30,60.028,1404404104,"274151322000054","019011112586793",26.36,56.80,0,336.94,394.05,207.8,198.6,0.778,175281.2,175281.2,14384,0,0,0,L,1151911521,1,125.17,125.62,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404404128,15118.00
07/03/2014 12:30,1,7.525,ACTIVE,218.9,346.74,60.00,1404405004,"040051121000097","019011112586793",24.73,38,0.819,316.92,389.25,185.1,178.3,0.800,9195.6999999879,9239.4999999998,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404405007,15119.00
07/03/2014 12:30,1,7.633,ACTIVE,218.7,370.77,60.00,1404405004,"040051121000095","019011112586793",21.60,38,0.728,316.10,382.90,164.0,158.4,0.715,8239.3000000118,8278.199999988,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404405008,15120.00
07/03/2014 12:30,1,4.930,ACTIVE,218.9,338.76,60.00,1404405004,"033051125000132","019011112586793",32.28,39,0.695,319.16,380.94,158.3,151.1,0.696,9770.2999999999,9807.5999999999,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404405009,15121.00
07/03/2014 12:30,1,4.835,ACTIVE,219.3,353.52,60.03,1404405004,"033051125000135","019011112586793",32.36,38,0.691,315.75,381.81,155.7,150.4,0.686,7763.1999999882,7800.3999999763,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404405011,15122.00
07/03/2014 12:30,1,7.533,ACTIVE,217.6,377.34,60.00,1404405004,"040051121000116","019011112586793",24.33,37,0.808,316.58,386.45,182.4,174.9,0.796,9064.8000000116,9107.8000000116,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404405012,15123.00
07/03/2014 12:30,1,7.719,ACTIVE,218.4,327.00,60.00,1404405004,"040051121000068","019011112586793",21.64,38,0.734,314.08,382.88,166.2,159.4,0.729,8357.8000000003,8397.1000000003,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404405013,15124.00
07/03/2014 12:30,1,5.086,ACTIVE,218.8,348.12,60.00,1404405004,"033051125000118","019011112586793",40.15,39,0.900,313.48,395.73,203.2,195.4,0.873,11272.800000012,11321.400000036,78,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404405015,15125.00
07/03/2014 12:30,1,5.064,ACTIVE,218.2,332.73,60.00,1404405004,"033051125000150","019011112586793",40.24,38,0.901,314.28,396.18,202.8,195.4,0.883,10195.8,10244.6,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404405016,15126.00
07/03/2014 12:30,1,7.682,ACTIVE,219.1,329.38,60.00,1404405004,"040051121000185","019011112586793",24.17,39,0.819,318.27,388.03,184.7,178.3,0.802,11992.800000024,12036.7,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404405018,15127.00
07/03/2014 12:30,1,7.796,ACTIVE,217.9,351.50,60.00,1404405004,"040051121000195","019011112586793",24.10,40,0.822,317.71,387.50,187.0,177.9,0.811,9120.3000000005,9164.3000000005,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404405019,15128.00
07/03/2014 12:30,2,7.881,ACTIVE,220.06,378.12,59.996,1404405004,"274151322000083","019011112586793",26.54,59.50,0,333.03,398.86,211.8,202.5,0.844,177473.0,177473.0,14339,0,0,0,L,1151911521,1,125.40,126.07,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404405020,15129.00
07/03/2014 12:30,2,8.344,ACTIVE,221.19,385.63,59.990,1404405004,"274151322000076","019011112586793",27.02,58.30,0,335.44,402.77,228.2,218.3,0.875,183052.6,183052.6,14310,0,0,0,L,1151911521,1,125.62,126.75,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404405021,15130.00
07/03/2014 12:30,2,5.166,ACTIVE,220.74,425.91,59.996,1404405004,"274151322000094","019011112586793",37.99,54.00,0,380.82,449.35,198.7,189.8,0.751,120250.7,120250.7,14645,0,0,0,L,1151911521,1,125.40,126.75,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404405022,15131.00
07/03/2014 12:30,2,7.938,ACTIVE,220.74,383.53,59.996,1404405004,"274151322000052","019011112586793",26.62,58.30,0,336.64,399.16,213.8,204.4,0.800,177981.9,177981.9,14275,0,0,0,L,1151911521,1,124.94,126.53,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404405023,15132.00
07/03/2014 12:30,2,7.963,ACTIVE,220.74,375.71,59.990,1404405004,"274151322000085","019011112586793",26.60,55.80,0,337.54,400.36,214.6,205.2,0.809,176963.4,176963.4,14237,0,0,0,L,1151911521,1,126.07,126.30,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404405024,15133.00
07/03/2014 12:30,2,7.854,ACTIVE,220.29,376.31,59.980,1404405004,"274151322000087","019011112586793",24.49,85.00,0,337.24,395.85,194.7,186.0,0.729,169504.4,169504.4,14276,0,0,0,L,1151911521,1,125.62,126.30,0000,76,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404405025,15134.00
07/03/2014 12:30,2,7.830,ACTIVE,220.52,373.91,59.990,1404405004,"274151322000088","019011112586793",26.46,56.00,0,336.94,398.86,209.7,200.4,0.778,171662.4,171662.4,14252,0,0,0,L,1151911521,1,125.85,126.07,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404405026,15135.00
07/03/2014 12:30,2,8.270,ACTIVE,220.52,368.80,59.990,1404405004,"274151322000095","019011112586793",27.02,60.30,0,332.13,402.77,226.0,216.2,0.831,181262.0,181262.0,14300,0,0,0,L,1151911521,1,125.85,126.07,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404405027,15136.00
07/03/2014 12:30,2,5.271,ACTIVE,221.64,408.48,59.996,1404405004,"274151322000068","019011112586793",37.25,55.00,0,378.42,452.66,199.7,190.8,0.751,118291.1,118291.1,14689,0,0,0,L,1151911521,1,126.07,126.75,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404405028,15137.00
07/03/2014 12:30,2,7.947,ACTIVE,220.74,382.33,59.996,1404405004,"274151322000054","019011112586793",26.32,58.30,0,336.64,400.36,211.7,202.4,0.787,175331.3,175331.3,14385,0,0,0,L,1151911521,1,125.85,126.07,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404405029,15138.00
07/03/2014 12:45,1,7.640,ACTIVE,218.4,326.29,60.03,1404405904,"040051121000097","019011112586793",24.43,38,0.822,316.07,388.68,185.7,178.7,0.806,9239.4999999998,9283.9000000356,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404405907,15139.00
07/03/2014 12:45,1,7.770,ACTIVE,218.1,334.94,60.00,1404405904,"040051121000095","019011112586793",21.31,38,0.735,317.22,381.78,164.8,159.0,0.720,8278.199999988,8317.8000000118,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404405908,15140.00
07/03/2014 12:45,1,4.971,ACTIVE,218.2,373.82,60.00,1404405904,"033051125000132","019011112586793",32.22,40,0.703,319.21,380.56,159.4,152.5,0.702,9807.5999999999,9845.4999999999,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404405910,15141.00
07/03/2014 12:45,1,4.926,ALERT,218.4,365.95,60.03,1404405904,"033051125000135","019011112586793",31.93,38,0.697,318.81,381.71,156.5,151.3,0.689,7800.3999999763,7838.0000000001,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1404405911,15142.00
07/03/2014 12:45,1,7.662,ACTIVE,217.2,382.80,60.00,1404405904,"040051121000116","019011112586793",24.03,37,0.811,313.88,386.68,183.2,175.3,0.798,9107.8000000116,9151.4000000354,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404405912,15143.00
07/03/2014 12:45,1,7.849,ACTIVE,218.5,364.14,60.03,1404405904,"040051121000068","019011112586793",21.44,39,0.739,315.89,383.26,167.4,160.9,0.736,8397.1000000003,8437.0000000003,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404405914,15144.00
07/03/2014 12:45,1,5.094,ACTIVE,217.9,334.29,60.03,1404405904,"033051125000118","019011112586793",40.09,39,0.905,313.22,395.73,203.2,195.0,0.885,11321.400000036,11370.100000024,80,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404405915,15145.00
07/03/2014 12:45,1,5.086,ACTIVE,218.2,369.75,60.00,1404405904,"033051125000150","019011112586793",40.16,38,0.903,313.53,395.75,203.2,196.0,0.886,10244.6,10293.5,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404405916,15146.00
07/03/2014 12:45,1,7.808,ACTIVE,218.2,362.26,60.00,1404405904,"040051121000185","019011112586793",23.94,40,0.829,316.01,388.63,186.0,179.8,0.812,12036.7,12081.2,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404405918,15147.00
07/03/2014 12:45,1,7.943,ACTIVE,217.4,375.15,60.00,1404405904,"040051121000195","019011112586793",23.79,41,0.829,317.24,389.28,188.0,179.2,0.819,9164.3000000005,9208.9000000005,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404405919,15148.00
07/03/2014 12:45,2,7.934,ACTIVE,219.61,375.41,59.996,1404405904,"274151322000083","019011112586793",26.60,61.00,0,337.24,399.16,213.4,204.1,0.849,177523.8,177523.8,14340,0,0,0,L,1151911521,1,124.94,125.85,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404405920,15149.00
07/03/2014 12:45,2,8.418,ACTIVE,220.97,385.93,60.001,1404405904,"274151322000076","019011112586793",27.00,59.80,0,336.34,403.37,230.2,220.2,0.871,183107.3,183107.3,14311,0,0,0,L,1151911521,1,125.40,126.53,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404405921,15150.00
07/03/2014 12:45,2,5.410,ACTIVE,220.52,422.30,60.006,1404405904,"274151322000094","019011112586793",36.82,54.50,0,378.42,448.75,201.5,192.5,0.773,120298.6,120298.6,14646,0,0,0,L,1151911521,1,124.94,126.30,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404405922,15151.00
07/03/2014 12:45,2,8.109,ACTIVE,220.52,381.73,60.001,1404405904,"274151322000052","019011112586793",26.28,59.30,0,336.64,400.06,215.7,206.3,0.813,178033.2,178033.2,14276,0,0,0,L,1151911521,1,124.94,126.30,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404405923,15152.00
07/03/2014 12:45,2,8.049,ACTIVE,220.06,360.38,60.001,1404405904,"274151322000085","019011112586793",26.56,56.80,0,336.94,400.66,216.3,206.9,0.800,177014.9,177014.9,14238,0,0,0,L,1151911521,1,125.62,125.85,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404405924,15153.00
07/03/2014 12:45,2,7.949,ALERT,220.06,372.41,60.001,1404405904,"274151322000087","019011112586793",24.31,87.50,0,301.77,395.85,195.7,186.9,0.734,169550.9,169550.9,14277,0,0,0,L,1151911521,1,125.40,125.85,0002,79,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404405926,15154.00
07/03/2014 12:45,2,7.986,ALERT,220.29,381.73,60.001,1404405904,"274151322000088","019011112586793",26.16,56.80,0,279.53,399.46,211.4,202.2,0.795,171712.6,171712.6,14253,0,0,0,L,1151911521,1,125.85,125.85,0002,47,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404405928,15155.00
07/03/2014 12:45,2,8.455,ACTIVE,220.06,382.03,60.001,1404405904,"274151322000095","019011112586793",26.64,61.30,0,337.24,403.67,228.0,218.1,0.840,181316.3,181316.3,14301,0,0,0,L,1151911521,1,125.85,125.62,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404405928,15156.00
07/03/2014 12:45,2,5.383,ACTIVE,221.19,425.91,59.996,1404405904,"274151322000068","019011112586793",37.07,55.30,0,375.11,449.65,201.4,192.5,0.760,118338.9,118338.9,14690,0,0,0,L,1151911521,1,125.85,126.30,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404405929,15157.00
07/03/2014 12:45,2,8.094,ACTIVE,220.06,382.03,60.006,1404405904,"274151322000054","019011112586793",26.04,59.00,0,336.34,400.36,213.2,203.9,0.795,175382.1,175382.1,14386,0,0,0,L,1151911521,1,125.17,125.85,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404405930,15158.00
07/03/2014 13:00,1,7.778,ACTIVE,217.0,376.51,60.03,1404406804,"040051121000097","019011112586793",23.78,41,0.821,314.48,388.15,184.1,176.7,0.805,9283.9000000356,9328.1000000237,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404406806,15159.00
07/03/2014 13:00,1,7.792,ACTIVE,216.8,357.90,60.07,1404406804,"040051121000095","019011112586793",21.28,40,0.735,312.08,383.20,165.0,158.2,0.726,8317.8000000118,8357.1000000237,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404406808,15160.00
07/03/2014 13:00,1,5.021,ACTIVE,217.0,326.90,60.07,1404406804,"033051125000132","019011112586793",32.15,41,0.712,317.31,379.89,160.6,153.4,0.712,9845.4999999999,9883.4999999999,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404406809,15161.00
07/03/2014 13:00,1,4.986,ACTIVE,217.5,340.78,60.03,1404406804,"033051125000135","019011112586793",31.48,40,0.698,316.19,380.92,156.2,150.7,0.692,7838.0000000001,7875.5999999643,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404406810,15162.00
07/03/2014 13:00,1,7.753,ACTIVE,216.1,339.87,60.07,1404406804,"040051121000116","019011112586793",23.75,39,0.817,314.14,386.02,183.2,175.1,0.803,9151.4000000354,9195.1000000235,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404406812,15163.00
07/03/2014 13:00,1,7.945,ACTIVE,217.1,343.36,60.03,1404406804,"040051121000068","019011112586793",21.43,41,0.753,315.53,382.64,169.4,162.0,0.748,8437.0000000003,8477.1000000003,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404406814,15164.00
07/03/2014 13:00,1,5.093,ACTIVE,216.6,384.04,60.07,1404406804,"033051125000118","019011112586793",40.12,41,0.909,311.06,395.32,203.3,195.1,0.886,11370.100000024,11418.699999988,82,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404406815,15165.00
07/03/2014 13:00,1,5.149,ACTIVE,217.1,375.82,60.07,1404406804,"033051125000150","019011112586793",39.68,40,0.914,312.28,395.01,203.3,196.5,0.892,10293.5,10342.2,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404406816,15166.00
07/03/2014 13:00,1,7.906,ACTIVE,217.1,372.26,60.03,1404406804,"040051121000185","019011112586793",23.46,42,0.826,315.64,387.94,184.6,177.9,0.813,12081.2,12125.7,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404406818,15167.00
07/03/2014 13:00,1,7.966,ACTIVE,216.8,352.91,60.03,1404406804,"040051121000195","019011112586793",23.76,43,0.836,315.52,386.85,188.3,179.4,0.822,9208.9000000005,9253.6000000005,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404406819,15168.00
07/03/2014 13:00,2,8.113,ACTIVE,217.35,379.92,60.049,1404406804,"274151322000083","019011112586793",26.20,62.50,0,329.73,399.46,215.0,205.6,0.866,177574.9,177574.9,14341,0,0,0,L,1151911521,1,123.81,124.72,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404406820,15169.00
07/03/2014 13:00,2,8.555,ACTIVE,218.93,376.62,60.054,1404406804,"274151322000076","019011112586793",26.68,62.00,0,336.94,402.77,230.8,220.8,0.888,183162.2,183162.2,14312,0,0,0,L,1151911521,1,124.49,125.40,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404406821,15170.00
07/03/2014 13:00,2,5.492,ACTIVE,218.03,422.90,60.049,1404406804,"274151322000094","019011112586793",36.86,56.50,0,376.01,449.35,204.7,195.6,0.787,120347.0,120347.0,14647,0,0,0,L,1151911521,1,124.04,125.17,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404406822,15171.00
