ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/03/2014 13:00,2,8.131,ACTIVE,218.26,353.17,60.043,1404406804,"274151322000052","019011112586793",26.18,60.80,0,330.93,400.36,215.4,206.0,0.826,178084.6,178084.6,14277,0,0,0,L,1151911521,1,123.81,125.17,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404406823,15172.00
07/03/2014 13:00,2,8.133,ACTIVE,218.26,360.99,60.049,1404406804,"274151322000085","019011112586793",26.74,58.30,0,332.13,400.96,220.0,210.4,0.835,177067.0,177067.0,14239,0,0,0,L,1151911521,1,124.72,124.72,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404406824,15173.00
07/03/2014 13:00,2,7.986,ACTIVE,217.80,376.01,60.049,1404406804,"274151322000087","019011112586793",24.43,90.50,0,330.93,395.85,197.5,188.7,0.747,169597.8,169597.8,14279,0,0,0,L,1151911521,1,124.27,124.94,0000,80,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404406825,15174.00
07/03/2014 13:00,2,8.078,ACTIVE,218.03,378.72,60.043,1404406804,"274151322000088","019011112586793",25.98,58.80,0,331.53,399.76,212.5,203.2,0.795,171763.1,171763.1,14255,0,0,0,L,1151911521,1,124.49,124.72,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404406826,15175.00
07/03/2014 13:00,2,8.527,ACTIVE,217.80,354.67,60.043,1404406804,"274151322000095","019011112586793",26.76,62.00,0,329.13,403.37,230.9,221.0,0.853,181371.0,181371.0,14302,0,0,0,L,1151911521,1,124.49,124.72,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404406827,15176.00
07/03/2014 13:00,2,5.412,ACTIVE,218.93,401.86,60.049,1404406804,"274151322000068","019011112586793",36.96,56.50,0,376.31,448.15,202.3,193.4,0.765,118387.0,118387.0,14691,0,0,0,L,1151911521,1,124.94,125.40,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404406828,15177.00
07/03/2014 13:00,2,8.150,ACTIVE,218.03,354.67,60.049,1404406804,"274151322000054","019011112586793",26.10,61.00,0,330.63,400.96,215.3,205.9,0.813,175433.2,175433.2,14387,0,0,0,L,1151911521,1,124.27,124.72,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404406829,15178.00
07/03/2014 13:15,1,7.848,ACTIVE,217.9,345.86,60.03,1404407704,"040051121000097","019011112586793",23.99,42,0.833,314.59,388.08,187.3,180.0,0.822,9328.1000000237,9372.6999999879,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404407707,15179.00
07/03/2014 13:15,1,7.949,ACTIVE,216.9,326.19,60.03,1404407704,"040051121000095","019011112586793",21.23,40,0.750,313.66,382.08,167.9,161.5,0.740,8357.1000000237,8396.9999999999,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404407708,15180.00
07/03/2014 13:15,1,5.101,ACTIVE,216.8,369.61,60.03,1404407704,"033051125000132","019011112586793",32.13,42,0.723,316.74,379.44,163.1,155.5,0.718,9883.4999999999,9922.0999999999,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404407709,15181.00
07/03/2014 13:15,1,4.988,ACTIVE,217.3,373.48,60.03,1404407704,"033051125000135","019011112586793",31.97,41,0.710,316.74,379.43,158.7,153.3,0.701,7875.5999999643,7913.5999999643,100,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404407710,15182.00
07/03/2014 13:15,1,7.753,ACTIVE,216.3,374.51,60.03,1404407704,"040051121000116","019011112586793",24.21,39,0.832,312.85,385.30,186.8,178.6,0.813,9195.1000000235,9239.2000000473,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404407712,15183.00
07/03/2014 13:15,1,7.942,ACTIVE,217.0,326.82,60.03,1404407704,"040051121000068","019011112586793",21.82,41,0.766,314.58,383.32,172.4,165.0,0.759,8477.1000000003,8517.8000000003,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404407713,15184.00
07/03/2014 13:15,1,5.040,ACTIVE,216.8,368.81,60.03,1404407704,"033051125000118","019011112586793",40.57,41,0.907,311.36,395.22,203.5,194.3,0.894,11418.699999988,11467.300000012,84,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404407714,15185.00
07/03/2014 13:15,1,5.063,ACTIVE,217.5,373.30,60.03,1404407704,"033051125000150","019011112586793",40.24,41,0.907,311.60,395.42,202.7,196.0,0.886,10342.2,10391,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404407716,15186.00
07/03/2014 13:15,1,7.964,ACTIVE,217.5,365.32,60.03,1404407704,"040051121000185","019011112586793",23.67,43,0.836,314.34,387.53,187.6,180.9,0.817,12125.7,12170.399999988,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404407717,15187.00
07/03/2014 13:15,1,8.053,ACTIVE,216.1,322.82,60.03,1404407704,"040051121000195","019011112586793",23.91,43,0.850,315.18,387.21,191.6,182.1,0.835,9253.6000000005,9298.6000000005,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404407718,15188.00
07/03/2014 13:15,2,8.184,ACTIVE,217.13,351.37,60.017,1404407704,"274151322000083","019011112586793",26.40,62.80,0,329.43,394.35,218.6,209.0,0.866,177626.8,177626.8,14342,0,0,0,L,1151911521,1,123.81,124.27,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404407719,15189.00
07/03/2014 13:15,2,8.641,ACTIVE,218.48,381.12,60.028,1404407704,"274151322000076","019011112586793",26.74,63.30,0,332.13,398.56,233.8,223.7,0.906,183218.7,183218.7,14313,0,0,0,L,1151911521,1,124.27,124.94,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404407720,15190.00
07/03/2014 13:15,2,5.396,ACTIVE,217.58,410.88,60.022,1404407704,"274151322000094","019011112586793",37.97,55.80,0,379.62,451.16,207.1,198.0,0.791,120396.2,120396.2,14648,0,0,0,L,1151911521,1,124.04,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404407721,15191.00
07/03/2014 13:15,2,8.137,ACTIVE,218.03,377.52,60.012,1404407704,"274151322000052","019011112586793",26.56,64.00,0,329.73,394.65,218.8,209.3,0.840,178136.5,178136.5,14278,0,0,0,L,1151911521,1,124.04,124.72,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404407722,15192.00
07/03/2014 13:15,2,8.178,ACTIVE,217.35,373.31,60.017,1404407704,"274151322000085","019011112586793",27.04,59.30,0,330.63,396.15,223.8,214.1,0.857,177120.0,177120.0,14240,0,0,0,L,1151911521,1,124.72,124.27,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404407723,15193.00
07/03/2014 13:15,2,8.164,ACTIVE,217.58,352.57,60.022,1404407704,"274151322000087","019011112586793",24.43,92.00,0,330.63,390.14,201.7,192.8,0.765,169645.4,169645.4,14280,0,0,0,L,1151911521,1,124.49,124.27,0000,82,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404407724,15194.00
07/03/2014 13:15,2,8.129,ACTIVE,217.35,357.68,60.049,1404407704,"274151322000088","019011112586793",26.28,59.80,0,330.33,394.05,216.3,206.9,0.813,171814.3,171814.3,14256,0,0,0,L,1151911521,1,124.72,124.27,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404407725,15195.00
07/03/2014 13:15,2,8.725,ACTIVE,217.35,381.42,60.022,1404407704,"274151322000095","019011112586793",26.56,63.30,0,328.22,397.96,234.6,224.5,0.875,181426.7,181426.7,14303,0,0,0,L,1151911521,1,124.27,124.04,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404407726,15196.00
07/03/2014 13:15,2,5.475,ACTIVE,218.48,427.11,60.022,1404407704,"274151322000068","019011112586793",37.23,58.00,0,376.01,446.95,204.7,195.7,0.778,118435.6,118435.6,14692,0,0,0,L,1151911521,1,124.94,124.94,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404407727,15197.00
07/03/2014 13:15,2,8.199,ACTIVE,217.58,370.90,60.017,1404407704,"274151322000054","019011112586793",26.40,61.70,0,329.13,395.55,219.0,209.4,0.822,175484.9,175484.9,14388,0,0,0,L,1151911521,1,124.27,124.27,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404407727,15198.00
07/03/2014 13:30,1,7.868,ACTIVE,217.9,333.43,60.03,1404408604,"040051121000097","019011112586793",24.11,42,0.838,314.22,388.57,188.8,181.4,0.829,9372.6999999879,9417.6000000237,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404408607,15199.00
07/03/2014 13:30,1,7.891,ACTIVE,217.3,350.21,60.03,1404408604,"040051121000095","019011112586793",21.41,40,0.750,315.91,381.11,168.1,161.7,0.735,8396.9999999999,8437.199999988,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404408608,15200.00
07/03/2014 13:30,1,5.121,ACTIVE,217.3,323.11,60.03,1404408604,"033051125000132","019011112586793",31.97,42,0.719,315.47,380.28,162.9,155.2,0.718,9922.0999999999,9960.6999999999,99,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404408609,15201.00
07/03/2014 13:30,1,4.995,ACTIVE,217.8,324.76,60.03,1404408604,"033051125000135","019011112586793",31.99,41,0.710,316.87,380.56,159.0,153.7,0.702,7913.5999999643,7951.6999999881,102,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404408611,15202.00
07/03/2014 13:30,1,7.830,ACTIVE,216.9,359.08,60.03,1404408604,"040051121000116","019011112586793",24.02,39,0.833,313.72,387.09,187.2,179.2,0.820,9239.2000000473,9283.6000000235,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404408612,15203.00
07/03/2014 13:30,1,7.979,ACTIVE,216.9,357.38,60.03,1404408604,"040051121000068","019011112586793",21.56,41,0.760,314.51,382.86,171.2,163.6,0.752,8517.8000000003,8558.7000000003,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404408613,15204.00
07/03/2014 13:30,1,5.027,ACTIVE,216.8,319.54,60.03,1404408604,"033051125000118","019011112586793",40.55,41,0.909,311.30,395.57,202.8,195.8,0.888,11467.300000012,11516,86,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404408615,15205.00
07/03/2014 13:30,1,5.071,ACTIVE,217.7,362.45,60.03,1404408604,"033051125000150","019011112586793",40.28,41,0.904,311.97,395.08,203.3,195.1,0.890,10391,10439.7,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404408616,15206.00
07/03/2014 13:30,1,8.035,ACTIVE,217.9,376.04,60.00,1404408604,"040051121000185","019011112586793",23.56,43,0.839,315.93,388.73,188.4,181.6,0.826,12170.399999988,12215.500000012,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404408617,15207.00
07/03/2014 13:30,1,8.042,ACTIVE,217.0,333.03,60.03,1404408604,"040051121000195","019011112586793",23.97,43,0.848,314.79,388.35,191.8,182.9,0.834,9298.6000000005,9344.1000000005,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404408618,15208.00
07/03/2014 13:30,2,8.150,ACTIVE,217.35,369.70,60.022,1404408604,"274151322000083","019011112586793",26.52,64.50,0,329.73,394.95,218.6,209.0,0.875,177678.9,177678.9,14343,0,0,0,L,1151911521,1,123.81,124.94,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404408619,15209.00
07/03/2014 13:30,2,8.617,ACTIVE,218.71,370.90,60.022,1404408604,"274151322000076","019011112586793",26.86,64.30,0,330.63,399.16,234.2,224.2,0.910,183273.6,183273.6,14314,0,0,0,L,1151911521,1,124.27,125.40,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404408620,15210.00
07/03/2014 13:30,2,5.578,ACTIVE,218.03,419.00,60.017,1404408604,"274151322000094","019011112586793",36.52,56.30,0,376.92,451.46,206.4,197.3,0.795,120445.5,120445.5,14649,0,0,0,L,1151911521,1,124.04,125.40,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404408621,15211.00
07/03/2014 13:30,2,8.172,ACTIVE,217.80,375.71,60.022,1404408604,"274151322000052","019011112586793",26.50,63.70,0,329.13,394.95,219.1,209.5,0.835,178188.6,178188.6,14279,0,0,0,L,1151911521,1,123.59,125.17,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404408622,15212.00
07/03/2014 13:30,2,8.193,ACTIVE,218.48,370.60,60.022,1404408604,"274151322000085","019011112586793",26.80,58.80,0,330.03,397.35,222.2,212.6,0.835,177173.1,177173.1,14241,0,0,0,L,1151911521,1,125.17,124.94,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404408623,15213.00
07/03/2014 13:30,2,8.064,ACTIVE,217.58,373.91,60.022,1404408604,"274151322000087","019011112586793",24.55,93.00,0,330.03,390.44,200.3,191.4,0.756,169693.3,169693.3,14281,0,0,0,L,1151911521,1,124.27,124.72,0000,83,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404408624,15214.00
07/03/2014 13:30,2,8.191,ACTIVE,217.80,376.92,60.022,1404408604,"274151322000088","019011112586793",26.02,59.30,0,330.03,394.65,215.7,206.2,0.809,171865.7,171865.7,14257,0,0,0,L,1151911521,1,124.72,124.94,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404408625,15215.00
07/03/2014 13:30,2,8.615,ACTIVE,217.80,369.40,60.022,1404408604,"274151322000095","019011112586793",26.86,63.30,0,327.92,398.86,234.2,224.1,0.866,181482.6,181482.6,14304,0,0,0,L,1151911521,1,124.27,124.72,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404408626,15216.00
07/03/2014 13:30,2,5.566,ACTIVE,218.93,410.28,60.012,1404408604,"274151322000068","019011112586793",36.52,58.00,0,375.71,449.05,205.8,196.7,0.782,118484.6,118484.6,14693,0,0,0,L,1151911521,1,124.94,125.40,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404408627,15217.00
07/03/2014 13:30,2,8.219,ACTIVE,218.03,379.02,60.022,1404408604,"274151322000054","019011112586793",26.24,61.70,0,328.22,396.15,218.4,208.8,0.826,175537.0,175537.0,14389,0,0,0,L,1151911521,1,124.04,124.94,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404408628,15218.00
07/03/2014 13:45,1,7.906,ACTIVE,217.5,380.83,60.00,1404409505,"040051121000097","019011112586793",24.36,41,0.852,315.19,389.50,191.6,184.0,0.834,9417.6000000237,9462.9000000356,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404409507,15219.00
07/03/2014 13:45,1,7.919,ACTIVE,217.3,332.74,60.00,1404409505,"040051121000095","019011112586793",21.56,40,0.756,313.19,382.90,169.9,163.3,0.744,8437.199999988,8477.4999999999,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404409508,15220.00
07/03/2014 13:45,1,5.093,ACTIVE,217.6,367.47,60.03,1404409505,"033051125000132","019011112586793",32.30,41,0.720,316.42,379.55,163.7,155.9,0.717,9960.6999999999,9999.3999999999,101,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404409510,15221.00
07/03/2014 13:45,1,5.011,ACTIVE,218.2,370.05,60.00,1404409505,"033051125000135","019011112586793",32.28,41,0.717,316.14,381.63,160.9,155.5,0.711,7951.6999999881,7990.0999999643,104,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404409511,15222.00
07/03/2014 13:45,1,7.829,ACTIVE,217.1,322.90,60.00,1404409505,"040051121000116","019011112586793",24.26,38,0.841,314.44,386.84,189.0,180.9,0.827,9283.6000000235,9328.4999999997,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404409513,15223.00
07/03/2014 13:45,1,8.027,ACTIVE,217.6,374.70,60.03,1404409505,"040051121000068","019011112586793",21.48,40,0.759,315.62,383.23,171.5,164.5,0.751,8558.7000000003,8599.6000000003,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404409514,15224.00
07/03/2014 13:45,1,5.003,ACTIVE,217.3,324.28,60.03,1404409505,"033051125000118","019011112586793",40.77,40,0.902,310.72,396.10,202.9,195.1,0.882,11516,11564.600000024,88,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404409515,15225.00
07/03/2014 13:45,1,5.008,ACTIVE,217.9,325.60,60.00,1404409505,"033051125000150","019011112586793",40.78,40,0.913,308.99,396.09,203.2,196.7,0.892,10439.7,10488.5,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404409516,15226.00
07/03/2014 13:45,1,7.975,ACTIVE,217.9,379.88,60.00,1404409505,"040051121000185","019011112586793",24.06,43,0.851,313.80,388.88,190.9,184.0,0.830,12215.500000012,12261.000000012,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404409518,15227.00
07/03/2014 13:45,1,8.046,ACTIVE,216.8,342.34,60.03,1404409505,"040051121000195","019011112586793",24.16,43,0.855,315.64,388.25,193.4,184.3,0.837,9344.1000000005,9389.7000000005,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404409519,15228.00
07/03/2014 13:45,2,8.213,ACTIVE,218.48,358.88,59.975,1404409505,"274151322000083","019011112586793",26.50,63.70,0,329.43,395.25,220.3,210.7,0.875,177731.2,177731.2,14344,0,0,0,L,1151911521,1,124.49,125.17,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404409520,15229.00
07/03/2014 13:45,2,8.592,ACTIVE,219.39,361.59,59.985,1404409505,"274151322000076","019011112586793",27.25,64.00,0,332.73,403.37,237.0,226.8,0.906,183329.7,183329.7,14315,0,0,0,L,1151911521,1,125.17,125.62,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404409521,15230.00
07/03/2014 13:45,2,5.504,ACTIVE,218.71,404.27,59.990,1404409505,"274151322000094","019011112586793",37.27,56.00,0,377.52,446.05,207.5,198.4,0.795,120494.9,120494.9,14650,0,0,0,L,1151911521,1,124.27,125.62,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404409522,15231.00
07/03/2014 13:45,2,8.209,ACTIVE,218.93,352.27,59.990,1404409505,"274151322000052","019011112586793",26.68,63.30,0,329.73,396.45,221.6,212.0,0.840,178241.1,178241.1,14280,0,0,0,L,1151911521,1,124.27,125.40,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404409523,15232.00
07/03/2014 13:45,2,8.172,ACTIVE,218.71,370.90,59.990,1404409505,"274151322000085","019011112586793",26.84,59.50,0,331.23,397.96,222.1,212.4,0.840,177226.1,177226.1,14242,0,0,0,L,1151911521,1,124.94,125.17,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404409524,15233.00
07/03/2014 13:45,2,8.166,ACTIVE,218.26,354.07,59.985,1404409505,"274151322000087","019011112586793",24.35,95.00,0,330.93,391.64,201.4,192.4,0.756,169741.3,169741.3,14282,0,0,0,L,1151911521,1,124.49,125.17,0000,84,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404409525,15234.00
07/03/2014 13:45,2,8.211,ACTIVE,218.71,368.50,59.996,1404409505,"274151322000088","019011112586793",26.18,58.50,0,330.33,395.55,217.7,208.2,0.809,171917.3,171917.3,14258,0,0,0,L,1151911521,1,124.94,125.17,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404409526,15235.00
07/03/2014 13:45,2,8.697,ACTIVE,218.26,373.61,59.990,1404409505,"274151322000095","019011112586793",26.72,62.50,0,329.13,399.16,234.9,224.8,0.871,181538.6,181538.6,14305,0,0,0,L,1151911521,1,124.72,124.94,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404409527,15236.00
07/03/2014 13:45,2,5.533,ACTIVE,219.84,407.57,59.990,1404409505,"274151322000068","019011112586793",37.11,58.00,0,377.52,448.15,206.5,197.4,0.782,118533.8,118533.8,14694,0,0,0,L,1151911521,1,125.17,125.62,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404409528,15237.00
07/03/2014 13:45,2,8.199,ACTIVE,219.16,352.57,59.985,1404409505,"274151322000054","019011112586793",26.44,61.30,0,330.03,396.45,219.6,210.0,0.826,175589.2,175589.2,14390,0,0,0,L,1151911521,1,124.72,125.17,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404409529,15238.00
07/03/2014 14:00,1,7.852,ACTIVE,217.6,324.59,60.07,1404410406,"040051121000097","019011112586793",24.42,41,0.848,315.84,390.27,190.8,182.4,0.833,9462.9000000356,9508.3000000118,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404410408,15239.00
07/03/2014 14:00,1,7.890,ACTIVE,217.3,334.28,60.03,1404410406,"040051121000095","019011112586793",21.46,40,0.751,317.21,382.94,168.5,161.6,0.741,8477.4999999999,8517.6000000237,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404410410,15240.00
07/03/2014 14:00,1,5.095,ACTIVE,217.7,327.95,60.03,1404410406,"033051125000132","019011112586793",32.01,41,0.718,317.35,380.96,162.3,154.8,0.713,9999.3999999999,10038.1,103,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404410411,15241.00
07/03/2014 14:00,1,5.014,ACTIVE,218.0,333.38,60.03,1404410406,"033051125000135","019011112586793",32.11,40,0.715,317.58,381.22,160.2,154.8,0.706,7990.0999999643,8028.5000000001,106,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404410412,15242.00
07/03/2014 14:00,1,7.749,ACTIVE,216.8,335.86,60.07,1404410406,"040051121000116","019011112586793",24.42,38,0.838,312.91,387.77,188.3,179.8,0.827,9328.4999999997,9373.1000000235,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404410414,15243.00
07/03/2014 14:00,1,7.984,ACTIVE,217.3,367.63,60.03,1404410406,"040051121000068","019011112586793",21.34,41,0.754,315.57,383.10,169.6,162.5,0.742,8599.6000000003,8640.3000000003,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404410415,15244.00
07/03/2014 14:00,1,5.038,ACTIVE,217.7,390.45,60.07,1404410406,"033051125000118","019011112586793",40.55,40,0.906,310.31,396.21,203.3,195.4,0.885,11564.600000024,11613.300000012,90,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404410416,15245.00
07/03/2014 14:00,1,5.007,ACTIVE,217.5,329.61,60.03,1404410406,"033051125000150","019011112586793",40.72,40,0.911,312.63,395.93,202.8,196.3,0.875,10488.5,10537.4,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404410417,15246.00
07/03/2014 14:00,1,7.976,ALERT,218.0,345.36,60.07,1404410406,"040051121000185","019011112586793",23.96,42,0.849,316.82,388.99,190.2,183.5,0.831,12261.000000012,12306.600000036,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1404410419,15247.00
07/03/2014 14:00,1,8.085,ACTIVE,216.9,356.84,60.07,1404410406,"040051121000195","019011112586793",23.92,42,0.851,316.34,388.41,192.4,183.0,0.831,9389.7000000005,9435.4000000005,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404410420,15248.00
07/03/2014 14:00,2,8.211,ACTIVE,217.80,374.21,60.043,1404410406,"274151322000083","019011112586793",26.32,64.30,0,329.13,395.55,218.9,209.4,0.875,177783.5,177783.5,14345,0,0,0,L,1151911521,1,124.04,124.94,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404410421,15249.00
07/03/2014 14:00,2,8.615,ACTIVE,219.16,382.93,60.043,1404410406,"274151322000076","019011112586793",26.94,63.70,0,337.54,403.67,234.8,224.7,0.906,183385.8,183385.8,14316,0,0,0,L,1151911521,1,124.94,125.62,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404410422,15250.00
07/03/2014 14:00,2,5.514,ACTIVE,218.48,421.40,60.038,1404410406,"274151322000094","019011112586793",36.94,57.00,0,378.42,447.25,205.1,196.1,0.787,120544.1,120544.1,14651,0,0,0,L,1151911521,1,124.27,125.62,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404410423,15251.00
07/03/2014 14:00,2,8.160,ACTIVE,218.71,381.12,60.049,1404410406,"274151322000052","019011112586793",26.68,64.30,0,332.43,400.36,220.3,210.7,0.844,178293.5,178293.5,14281,0,0,0,L,1151911521,1,124.04,125.40,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404410424,15252.00
07/03/2014 14:00,2,8.250,ACTIVE,218.71,355.58,60.038,1404410406,"274151322000085","019011112586793",26.16,59.00,0,333.63,399.76,218.5,209.0,0.818,177278.9,177278.9,14243,0,0,0,L,1151911521,1,125.17,125.17,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404410425,15253.00
07/03/2014 14:00,2,8.158,ACTIVE,218.26,354.97,60.043,1404410406,"274151322000087","019011112586793",24.07,95.00,0,331.53,393.45,198.8,190.0,0.751,169789.1,169789.1,14283,0,0,0,L,1151911521,1,124.72,124.94,0000,85,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404410426,15254.00
07/03/2014 14:00,2,8.141,ACTIVE,218.48,377.52,60.043,1404410406,"274151322000088","019011112586793",26.14,59.30,0,331.23,399.46,215.5,206.0,0.804,171968.9,171968.9,14259,0,0,0,L,1151911521,1,124.94,124.94,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404410427,15255.00
07/03/2014 14:00,2,8.584,ACTIVE,218.03,362.49,60.043,1404410406,"274151322000095","019011112586793",26.78,64.00,0,330.63,398.86,232.5,222.5,0.862,181594.5,181594.5,14306,0,0,0,L,1151911521,1,124.72,124.94,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404410428,15256.00
07/03/2014 14:00,2,5.346,ACTIVE,219.39,431.62,60.043,1404410406,"274151322000068","019011112586793",37.79,58.50,0,375.11,445.75,205.3,196.2,0.782,118582.9,118582.9,14695,0,0,0,L,1151911521,1,125.17,125.62,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404410429,15257.00
07/03/2014 14:00,2,8.209,ACTIVE,218.48,380.22,60.033,1404410406,"274151322000054","019011112586793",26.14,61.30,0,330.93,396.45,217.4,208.0,0.822,175641.2,175641.2,14391,0,0,0,L,1151911521,1,124.94,124.94,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404410430,15258.00
07/03/2014 14:15,1,7.848,ACTIVE,218.0,324.06,60.03,1404411305,"040051121000097","019011112586793",24.08,40,0.836,315.70,389.17,188.0,180.8,0.816,9508.3000000118,9553.699999988,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404411307,15259.00
07/03/2014 14:15,1,7.826,ACTIVE,218.0,376.97,60.00,1404411305,"040051121000095","019011112586793",21.26,40,0.737,317.06,382.40,165.6,159.6,0.727,8517.6000000237,8557.6000000237,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404411308,15260.00
07/03/2014 14:15,1,5.032,ACTIVE,218.2,325.23,60.00,1404411305,"033051125000132","019011112586793",32.09,41,0.706,317.32,379.88,160.7,153.1,0.706,10038.1,10076.3,105,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404411310,15261.00
07/03/2014 14:15,1,4.982,ACTIVE,218.7,331.32,60.00,1404411305,"033051125000135","019011112586793",31.81,40,0.703,317.71,380.54,157.7,152.6,0.692,8028.5000000001,8066.6999999882,108,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404411311,15262.00
07/03/2014 14:15,1,7.748,ACTIVE,217.3,351.89,60.03,1404411305,"040051121000116","019011112586793",24.10,38,0.825,314.28,387.27,185.8,177.9,0.812,9373.1000000235,9417.7000000473,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404411312,15263.00
07/03/2014 14:15,1,7.934,ACTIVE,217.9,376.16,60.03,1404411305,"040051121000068","019011112586793",21.26,41,0.744,316.07,382.99,167.9,160.8,0.737,8640.3000000003,8680.5000000003,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404411314,15264.00
07/03/2014 14:15,1,5.069,ACTIVE,217.7,324.93,60.00,1404411305,"033051125000118","019011112586793",40.22,40,0.905,310.61,395.88,202.9,195.6,0.877,11613.300000012,11661.800000012,92,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404411315,15265.00
07/03/2014 14:15,1,5.087,ACTIVE,218.4,361.23,60.03,1404411305,"033051125000150","019011112586793",40.16,39,0.907,312.77,395.92,203.3,197.1,0.889,10537.4,10586.1,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404411316,15266.00
07/03/2014 14:15,1,7.862,ACTIVE,218.0,382.50,60.00,1404411305,"040051121000185","019011112586793",24.00,42,0.834,316.41,389.01,187.7,180.7,0.820,12306.600000036,12351.899999988,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404411317,15267.00
07/03/2014 14:15,1,8.059,ACTIVE,217.5,337.94,60.03,1404411305,"040051121000195","019011112586793",23.72,42,0.841,315.67,388.10,190.2,181.5,0.824,9435.4000000005,9480.7000000005,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404411319,15268.00
07/03/2014 14:15,2,8.102,ACTIVE,218.71,376.31,60.006,1404411305,"274151322000083","019011112586793",26.40,64.00,0,329.13,394.65,216.4,207.0,0.862,177835.4,177835.4,14346,0,0,0,L,1151911521,1,124.49,125.40,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404411320,15269.00
07/03/2014 14:15,2,8.518,ACTIVE,219.84,359.18,60.012,1404411305,"274151322000076","019011112586793",26.86,63.30,0,334.54,403.97,231.6,221.6,0.888,183441.6,183441.6,14317,0,0,0,L,1151911521,1,124.94,125.85,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404411321,15270.00
07/03/2014 14:15,2,5.510,ACTIVE,219.16,417.19,60.001,1404411305,"274151322000094","019011112586793",36.60,57.00,0,379.02,444.85,203.6,194.6,0.787,120593.0,120593.0,14652,0,0,0,L,1151911521,1,124.72,125.85,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404411322,15271.00
07/03/2014 14:15,2,8.107,ACTIVE,219.16,379.92,60.001,1404411305,"274151322000052","019011112586793",26.48,63.00,0,330.63,399.46,217.1,207.7,0.831,178345.8,178345.8,14282,0,0,0,L,1151911521,1,124.49,125.62,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404411323,15272.00
07/03/2014 14:15,2,8.129,ACTIVE,219.39,376.31,60.028,1404411305,"274151322000085","019011112586793",26.42,59.30,0,330.93,396.15,217.2,207.8,0.818,177331.0,177331.0,14244,0,0,0,L,1151911521,1,125.17,125.40,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404411324,15273.00
07/03/2014 14:15,2,8.137,ACTIVE,219.16,372.11,60.006,1404411305,"274151322000087","019011112586793",23.99,97.00,0,330.93,390.74,197.8,188.9,0.742,169836.4,169836.4,14284,0,0,0,L,1151911521,1,124.72,125.40,0000,86,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404411325,15274.00
07/03/2014 14:15,2,8.061,ACTIVE,219.16,376.01,60.001,1404411305,"274151322000088","019011112586793",26.04,58.80,0,330.63,398.56,212.5,203.2,0.795,172020.0,172020.0,14260,0,0,0,L,1151911521,1,125.40,125.40,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404411326,15275.00
07/03/2014 14:15,2,8.613,ACTIVE,218.93,369.10,60.001,1404411305,"274151322000095","019011112586793",26.50,63.00,0,329.43,398.56,231.0,221.0,0.857,181649.9,181649.9,14307,0,0,0,L,1151911521,1,124.94,125.17,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404411326,15276.00
07/03/2014 14:15,2,5.283,ACTIVE,220.06,431.62,60.001,1404411305,"274151322000068","019011112586793",37.71,57.00,0,377.82,446.65,201.8,192.9,0.769,118631.7,118631.7,14696,0,0,0,L,1151911521,1,125.17,126.07,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404411328,15277.00
07/03/2014 14:15,2,8.127,ACTIVE,219.16,381.42,60.001,1404411305,"274151322000054","019011112586793",26.04,62.00,0,329.73,395.85,214.3,204.9,0.809,175692.7,175692.7,14392,0,0,0,L,1151911521,1,124.72,125.40,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404411328,15278.00
07/03/2014 14:30,1,7.700,ACTIVE,218.0,378.86,60.03,1404412207,"040051121000097","019011112586793",24.21,41,0.823,315.73,389.57,185.4,178.3,0.806,9553.699999988,9598.4999999999,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404412209,15279.00
07/03/2014 14:30,1,7.723,ACTIVE,217.7,322.97,60.03,1404412207,"040051121000095","019011112586793",21.36,40,0.729,315.90,381.65,164.2,157.7,0.725,8557.6000000237,8597.3000000118,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404412211,15280.00
07/03/2014 14:30,1,4.979,ACTIVE,217.8,342.06,60.03,1404412207,"033051125000132","019011112586793",32.15,42,0.701,317.46,379.51,159.3,152.1,0.701,10076.3,10114.4,107,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404412212,15281.00
07/03/2014 14:30,1,4.896,ACTIVE,217.9,363.22,60.00,1404412207,"033051125000135","019011112586793",31.95,40,0.694,284.58,426.74,155.6,150.4,0.687,8066.6999999882,8104.5999999644,110,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404412213,15282.00
07/03/2014 14:30,1,7.661,ACTIVE,217.1,375.98,60.00,1404412207,"040051121000116","019011112586793",24.12,38,0.817,314.85,387.85,183.9,176.5,0.804,9417.7000000473,9461.8000000115,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404412214,15283.00
07/03/2014 14:30,1,7.775,ACTIVE,217.6,356.94,60.00,1404412207,"040051121000068","019011112586793",21.63,41,0.742,316.13,383.30,167.3,160.7,0.736,8680.5000000003,8720.7000000003,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404412216,15284.00
07/03/2014 14:30,1,5.076,ALERT,217.7,324.73,60.00,1404412207,"033051125000118","019011112586793",40.14,41,0.905,284.00,485.14,202.7,195.8,0.883,11661.800000012,11709.900000036,94,4,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,476,1,1404412217,15285.00
07/03/2014 14:30,1,5.113,ACTIVE,217.4,336.23,60.00,1404412207,"033051125000150","019011112586793",39.89,40,0.904,277.18,464.95,202.9,195.5,0.894,10586.1,10634.9,97,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404412219,15286.00
07/03/2014 14:30,1,7.790,ACTIVE,217.9,365.17,60.03,1404412207,"040051121000185","019011112586793",23.88,42,0.825,316.73,388.24,185.1,178.9,0.808,12351.899999988,12396.899999988,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404412220,15287.00
07/03/2014 14:30,1,7.928,ACTIVE,216.8,325.31,60.00,1404412207,"040051121000195","019011112586793",23.86,42,0.832,278.85,401.57,188.2,179.2,0.818,9480.7000000005,9525.8000000005,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404412221,15288.00
07/03/2014 14:30,2,8.049,ACTIVE,218.48,368.50,60.006,1404412207,"274151322000083","019011112586793",26.40,64.00,0,329.73,395.25,215.2,205.8,0.857,177887.1,177887.1,14347,0,0,0,L,1151911521,1,124.04,125.40,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404412222,15289.00
07/03/2014 14:30,2,8.480,ACTIVE,219.84,362.49,60.001,1404412207,"274151322000076","019011112586793",26.72,63.00,0,331.83,401.26,229.4,219.5,0.879,183496.9,183496.9,14318,0,0,0,L,1151911521,1,125.17,125.85,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404412223,15290.00
07/03/2014 14:30,2,5.480,ALERT,218.93,397.05,60.001,1404412207,"274151322000094","019011112586793",36.46,56.80,0,298.77,485.72,202.2,193.2,0.773,120641.4,120641.4,14653,0,0,0,L,1151911521,1,124.49,125.85,0002,48,0,0,0,0,0,0,1,1156,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404412225,15291.00
07/03/2014 14:30,2,8.104,ACTIVE,219.16,372.41,60.006,1404412207,"274151322000052","019011112586793",26.20,62.30,0,331.23,398.86,215.0,205.6,0.822,178397.6,178397.6,14283,0,0,0,L,1151911521,1,124.27,125.85,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404412226,15292.00
07/03/2014 14:30,2,8.127,ACTIVE,218.93,371.21,60.006,1404412207,"274151322000085","019011112586793",26.38,59.50,0,331.83,397.96,216.7,207.2,0.818,177383.0,177383.0,14245,0,0,0,L,1151911521,1,125.17,125.40,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404412227,15293.00
07/03/2014 14:30,2,8.008,ACTIVE,218.48,364.89,60.006,1404412207,"274151322000087","019011112586793",24.21,97.00,0,331.23,390.44,196.2,187.4,0.738,169883.5,169883.5,14285,0,0,0,L,1151911521,1,124.72,125.40,0000,87,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404412228,15294.00
07/03/2014 14:30,2,8.000,ALERT,218.93,355.88,59.985,1404412207,"274151322000088","019011112586793",26.02,59.80,0,296.96,397.66,210.8,201.5,0.787,172070.4,172070.4,14261,0,0,0,L,1151911521,1,125.40,125.40,0002,50,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404412230,15295.00
07/03/2014 14:30,2,8.467,ALERT,218.71,360.38,60.006,1404412207,"274151322000095","019011112586793",26.82,63.30,0,299.67,398.26,230.0,220.0,0.857,181704.9,181704.9,14308,0,0,0,L,1151911521,1,124.94,125.40,0002,51,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404412231,15296.00
07/03/2014 14:30,2,5.383,ALERT,220.06,402.16,60.006,1404412207,"274151322000068","019011112586793",36.90,58.30,0,298.77,480.61,200.2,191.3,0.756,118679.9,118679.9,14697,0,0,0,L,1151911521,1,125.40,126.07,0002,49,0,0,0,0,0,0,1,1176,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404412233,15297.00
07/03/2014 14:30,2,7.971,ACTIVE,218.93,370.90,60.006,1404412207,"274151322000054","019011112586793",26.32,61.70,0,330.63,395.25,212.5,203.2,0.804,175743.8,175743.8,14393,0,0,0,L,1151911521,1,124.94,125.40,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404412234,15298.00
07/03/2014 14:45,1,7.610,ACTIVE,218.9,371.53,60.03,1404413105,"040051121000097","019011112586793",24.55,39,0.822,313.91,388.49,185.9,178.7,0.805,9598.4999999999,9642.9000000357,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404413108,15299.00
07/03/2014 14:45,1,7.595,ALERT,218.4,332.45,60.03,1404413105,"040051121000095","019011112586793",21.72,39,0.727,314.69,381.79,164.2,157.7,0.715,8597.3000000118,8636.699999988,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1404413110,15300.00
07/03/2014 14:45,1,4.876,ACTIVE,218.8,326.49,60.00,1404413105,"033051125000132","019011112586793",32.46,40,0.692,316.73,380.04,157.5,150.5,0.691,10114.4,10152.1,109,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404413111,15301.00
07/03/2014 14:45,1,4.830,ACTIVE,218.7,360.25,60.03,1404413105,"033051125000135","019011112586793",32.43,39,0.692,318.20,380.82,155.8,150.5,0.689,8104.5999999644,8142.0999999644,112,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404413112,15302.00
07/03/2014 14:45,1,7.551,ACTIVE,217.5,381.11,60.03,1404413105,"040051121000116","019011112586793",24.43,37,0.814,314.24,386.70,183.5,175.5,0.801,9461.8000000115,9505.8000000115,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404413114,15303.00
07/03/2014 14:45,1,7.699,ACTIVE,218.2,326.00,60.03,1404413105,"040051121000068","019011112586793",21.54,41,0.729,314.91,382.34,165.0,158.0,0.722,8720.7000000003,8760.3000000003,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404413115,15304.00
07/03/2014 14:45,1,5.078,ACTIVE,218.3,324.65,60.03,1404413105,"033051125000118","019011112586793",40.16,39,0.900,312.11,395.46,202.9,195.3,0.887,11709.900000036,11758.5,97,4,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404413116,15305.00
07/03/2014 14:45,1,5.055,ACTIVE,218.1,387.88,60.00,1404413105,"033051125000150","019011112586793",40.37,39,0.905,312.93,395.38,203.1,195.9,0.885,10634.9,10683.7,99,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404413117,15306.00
07/03/2014 14:45,1,7.695,ACTIVE,218.6,375.86,60.03,1404413105,"040051121000185","019011112586793",24.23,40,0.824,314.08,388.58,185.5,178.8,0.810,12396.899999988,12441.399999988,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404413119,15307.00
07/03/2014 14:45,1,7.751,ACTIVE,217.8,325.82,60.00,1404413105,"040051121000195","019011112586793",24.28,41,0.825,314.88,387.49,187.3,178.6,0.812,9525.8000000005,9570.4000000005,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404413120,15308.00
07/03/2014 14:45,2,7.924,ACTIVE,219.39,355.58,60.001,1404413105,"274151322000083","019011112586793",26.60,63.00,0,331.23,395.85,213.3,204.0,0.849,177938.2,177938.2,14348,0,0,0,L,1151911521,1,125.17,125.62,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404413121,15309.00
07/03/2014 14:45,2,8.328,ACTIVE,220.52,358.88,60.001,1404413105,"274151322000076","019011112586793",27.19,61.30,0,337.24,402.77,229.0,219.1,0.884,183551.6,183551.6,14319,0,0,0,L,1151911521,1,125.62,126.30,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404413122,15310.00
07/03/2014 14:45,2,5.156,ACTIVE,219.84,419.60,60.006,1404413105,"274151322000094","019011112586793",37.87,56.30,0,378.42,446.65,196.7,187.9,0.751,120689.2,120689.2,14655,0,0,0,L,1151911521,1,124.94,126.30,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404413123,15311.00
07/03/2014 14:45,2,7.885,ACTIVE,220.06,356.18,60.006,1404413105,"274151322000052","019011112586793",26.96,61.00,0,334.24,399.16,215.1,205.7,0.813,178448.9,178448.9,14284,0,0,0,L,1151911521,1,125.17,126.07,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404413124,15312.00
07/03/2014 14:45,2,7.865,ACTIVE,220.06,354.07,60.012,1404413105,"274151322000085","019011112586793",26.62,59.00,0,335.14,398.86,211.8,202.5,0.787,177434.1,177434.1,14246,0,0,0,L,1151911521,1,126.07,125.62,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404413125,15313.00
07/03/2014 14:45,2,7.861,ACTIVE,219.39,368.80,60.012,1404413105,"274151322000087","019011112586793",24.37,97.00,0,332.13,390.44,194.0,185.3,0.729,169930.0,169930.0,14286,0,0,0,L,1151911521,1,125.17,125.62,0000,87,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404413126,15314.00
07/03/2014 14:45,2,7.906,ACTIVE,219.61,355.58,60.006,1404413105,"274151322000088","019011112586793",26.16,58.50,0,334.54,398.26,209.6,200.3,0.782,172120.6,172120.6,14263,0,0,0,L,1151911521,1,125.62,125.85,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404413127,15315.00
07/03/2014 14:45,2,8.287,ACTIVE,219.61,362.79,60.006,1404413105,"274151322000095","019011112586793",26.98,62.50,0,331.83,399.16,226.2,216.4,0.840,181759.3,181759.3,14310,0,0,0,L,1151911521,1,125.40,125.62,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404413128,15316.00
