ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/03/2014 14:45,2,5.299,ACTIVE,220.74,414.19,60.001,1404413105,"274151322000068","019011112586793",37.23,56.00,0,376.92,448.75,200.1,191.2,0.756,118727.8,118727.8,14699,0,0,0,L,1151911521,1,125.85,126.30,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404413129,15317.00
07/03/2014 14:45,2,7.912,ACTIVE,219.61,357.98,60.022,1404413105,"274151322000054","019011112586793",26.38,60.30,0,332.13,399.16,211.2,201.9,0.795,175794.4,175794.4,14394,0,0,0,L,1151911521,1,125.40,125.62,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404413130,15318.00
07/03/2014 15:00,1,7.416,ACTIVE,218.6,376.46,60.03,1404414006,"040051121000097","019011112586793",25.00,38,0.819,313.01,388.63,184.5,177.8,0.804,9642.9000000357,9687.199999988,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404414009,15319.00
07/03/2014 15:00,1,7.457,ALERT,218.8,346.99,60.07,1404414006,"040051121000095","019011112586793",22.02,38,0.728,316.58,382.30,163.4,157.8,0.718,8636.699999988,8675.6000000238,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1404414011,15320.00
07/03/2014 15:00,1,4.789,ACTIVE,218.5,364.54,60.07,1404414006,"033051125000132","019011112586793",32.80,39,0.688,317.91,380.03,156.3,149.2,0.688,10152.1,10189.3,111,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404414012,15321.00
07/03/2014 15:00,1,4.727,ACTIVE,218.8,325.84,60.03,1404414006,"033051125000135","019011112586793",32.92,38,0.688,318.43,381.15,154.8,149.4,0.683,8142.0999999644,8179.2999999525,114,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404414013,15322.00
07/03/2014 15:00,1,7.447,ACTIVE,217.7,362.19,60.07,1404414006,"040051121000116","019011112586793",24.59,36,0.810,316.21,386.05,182.2,174.7,0.794,9505.8000000115,9549.2000000473,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404414014,15323.00
07/03/2014 15:00,1,7.557,ACTIVE,218.6,369.13,60.07,1404414006,"040051121000068","019011112586793",21.82,40,0.725,317.29,382.77,164.0,157.6,0.722,8760.3000000003,8799.4000000003,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404414016,15324.00
07/03/2014 15:00,1,5.071,ACTIVE,218.3,346.09,60.07,1404414006,"033051125000118","019011112586793",40.22,38,0.903,313.18,395.19,202.9,195.4,0.884,11758.5,11807.199999988,99,4,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404414017,15325.00
07/03/2014 15:00,1,5.047,ACTIVE,218.3,355.70,60.07,1404414006,"033051125000150","019011112586793",40.44,38,0.907,314.07,395.86,203.1,195.9,0.885,10683.7,10732.5,101,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404414018,15326.00
07/03/2014 15:00,1,7.531,ACTIVE,218.8,372.01,60.07,1404414006,"040051121000185","019011112586793",24.56,39,0.819,317.96,388.28,184.0,177.5,0.807,12441.399999988,12485.7,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404414020,15327.00
07/03/2014 15:00,1,7.643,ACTIVE,218.4,331.78,60.07,1404414006,"040051121000195","019011112586793",24.40,39,0.818,316.82,387.27,185.6,177.1,0.811,9570.4000000005,9614.6000000005,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404414021,15328.00
07/03/2014 15:00,2,7.801,ACTIVE,219.84,369.70,60.054,1404414006,"274151322000083","019011112586793",26.84,62.50,0,336.64,398.86,211.9,202.6,0.844,177988.8,177988.8,14349,0,0,0,L,1151911521,1,125.17,125.85,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404414022,15329.00
07/03/2014 15:00,2,8.123,ACTIVE,220.97,359.18,60.049,1404414006,"274151322000076","019011112586793",27.61,60.30,0,336.04,402.77,226.9,217.0,0.862,183605.8,183605.8,14320,0,0,0,L,1151911521,1,125.40,126.53,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404414023,15330.00
07/03/2014 15:00,2,5.195,ACTIVE,220.29,408.48,60.054,1404414006,"274151322000094","019011112586793",37.35,56.00,0,380.22,448.15,195.9,187.2,0.742,120736.3,120736.3,14656,0,0,0,L,1151911521,1,125.17,126.53,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404414024,15331.00
07/03/2014 15:00,2,7.758,ACTIVE,220.29,361.89,60.059,1404414006,"274151322000052","019011112586793",27.14,60.00,0,336.34,400.36,212.9,203.6,0.809,178499.7,178499.7,14285,0,0,0,L,1151911521,1,124.94,126.07,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404414025,15332.00
07/03/2014 15:00,2,7.760,ACTIVE,220.29,366.10,60.049,1404414006,"274151322000085","019011112586793",26.64,59.50,0,336.94,399.46,209.2,200.0,0.795,177484.3,177484.3,14247,0,0,0,L,1151911521,1,126.07,125.85,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404414026,15333.00
07/03/2014 15:00,2,7.758,ACTIVE,219.84,358.58,60.038,1404414006,"274151322000087","019011112586793",24.41,97.50,0,336.64,394.65,191.7,183.1,0.720,169975.9,169975.9,14287,0,0,0,L,1151911521,1,125.17,125.85,0000,87,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404414027,15334.00
07/03/2014 15:00,2,7.713,ACTIVE,219.84,358.88,60.049,1404414006,"274151322000088","019011112586793",26.54,56.30,0,337.24,398.56,207.2,198.0,0.769,172170.1,172170.1,14264,0,0,0,L,1151911521,1,125.62,125.85,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404414028,15335.00
07/03/2014 15:00,2,8.230,ACTIVE,219.84,364.29,60.054,1404414006,"274151322000095","019011112586793",26.94,61.30,0,336.94,402.16,224.2,214.5,0.840,181813.0,181813.0,14311,0,0,0,L,1151911521,1,125.62,125.85,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404414029,15336.00
07/03/2014 15:00,2,5.053,ACTIVE,221.42,417.49,60.043,1404414006,"274151322000068","019011112586793",38.70,54.50,0,374.51,453.56,197.0,188.2,0.747,118775.0,118775.0,14700,0,0,0,L,1151911521,1,125.85,126.53,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404414030,15337.00
07/03/2014 15:00,2,7.754,ACTIVE,220.06,361.29,60.022,1404414006,"274151322000054","019011112586793",26.60,59.80,0,336.94,399.76,208.6,199.4,0.787,175844.3,175844.3,14395,0,0,0,L,1151911521,1,125.62,125.62,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404414031,15338.00
07/03/2014 15:15,1,7.253,ACTIVE,217.7,341.51,60.03,1404414904,"040051121000097","019011112586793",24.75,37,0.793,315.71,388.26,178.6,171.7,0.780,9687.199999988,9730.9000000357,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404414907,15339.00
07/03/2014 15:15,1,7.262,ACTIVE,217.1,337.17,60.03,1404414904,"040051121000095","019011112586793",21.82,38,0.704,313.37,381.91,157.7,152.0,0.697,8675.6000000238,8714.4000000357,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404414908,15340.00
07/03/2014 15:15,1,4.668,ACTIVE,217.5,327.21,60.03,1404414904,"033051125000132","019011112586793",32.61,38,0.672,318.11,378.80,151.4,145.3,0.668,10189.3,10226.1,113,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404414909,15341.00
07/03/2014 15:15,1,4.631,ACTIVE,217.6,355.04,60.03,1404414904,"033051125000135","019011112586793",32.45,37,0.668,317.75,381.95,149.5,144.8,0.662,8179.2999999525,8216.0999999644,116,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404414911,15342.00
07/03/2014 15:15,1,7.237,ACTIVE,216.5,362.98,60.03,1404414904,"040051121000116","019011112586793",24.45,35,0.785,315.33,387.22,176.1,168.7,0.773,9549.2000000473,9592.2000000473,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404414912,15343.00
07/03/2014 15:15,1,7.333,ACTIVE,217.1,341.09,60.03,1404414904,"040051121000068","019011112586793",21.75,39,0.706,315.82,381.64,158.7,152.4,0.704,8799.4000000003,8838.0000000003,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404414913,15344.00
07/03/2014 15:15,1,5.312,ACTIVE,217.0,373.40,60.03,1404414904,"033051125000118","019011112586793",38.09,38,0.898,312.59,395.11,201.3,193.8,0.871,11807.199999988,11855.699999988,101,4,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404414914,15345.00
07/03/2014 15:15,1,5.279,ACTIVE,216.9,357.49,60.03,1404414904,"033051125000150","019011112586793",38.33,37,0.898,313.14,395.06,201.3,193.9,0.879,10732.5,10781.2,103,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404414916,15346.00
07/03/2014 15:15,1,7.356,ACTIVE,218.0,332.23,60.03,1404414904,"040051121000185","019011112586793",24.32,38,0.794,316.59,387.38,178.0,171.8,0.780,12485.7,12529.399999988,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404414919,15347.00
07/03/2014 15:15,1,7.476,ALERT,217.7,379.72,60.00,1404414904,"040051121000195","019011112586793",24.10,38,0.794,316.28,386.85,179.3,171.5,0.784,9614.6000000005,9658.3000000005,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1404414920,15348.00
07/03/2014 15:15,2,7.510,ACTIVE,219.39,366.10,60.012,1404414904,"274151322000083","019011112586793",27.02,60.30,0,337.54,399.16,205.4,196.3,0.822,178038.8,178038.8,14350,0,0,0,L,1151911521,1,124.94,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404414921,15349.00
07/03/2014 15:15,2,7.932,ACTIVE,220.52,366.70,60.012,1404414904,"274151322000076","019011112586793",27.41,57.30,0,335.74,402.77,220.2,210.6,0.871,183659.4,183659.4,14321,0,0,0,L,1151911521,1,125.40,125.85,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404414922,15350.00
07/03/2014 15:15,2,5.094,ACTIVE,219.61,405.47,60.006,1404414904,"274151322000094","019011112586793",36.94,54.50,0,382.93,452.66,190.2,181.7,0.729,120782.5,120782.5,14657,0,0,0,L,1151911521,1,124.94,125.85,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404414923,15351.00
07/03/2014 15:15,2,7.559,ACTIVE,220.06,355.28,60.012,1404414904,"274151322000052","019011112586793",26.98,57.70,0,336.64,399.16,206.5,197.4,0.787,178550.0,178550.0,14286,0,0,0,L,1151911521,1,124.72,125.85,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404414924,15352.00
07/03/2014 15:15,2,7.582,ACTIVE,219.84,362.79,60.012,1404414904,"274151322000085","019011112586793",26.64,57.70,0,337.24,399.46,204.4,195.3,0.751,177533.7,177533.7,14248,0,0,0,L,1151911521,1,125.62,125.40,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404414925,15353.00
07/03/2014 15:15,2,7.512,ACTIVE,219.61,354.67,60.012,1404414904,"274151322000087","019011112586793",24.73,97.00,0,337.84,394.65,188.1,179.6,0.694,170021.2,170021.2,14288,0,0,0,L,1151911521,1,125.17,125.40,0000,86,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404414926,15354.00
07/03/2014 15:15,2,7.438,ACTIVE,219.84,352.57,60.012,1404414904,"274151322000088","019011112586793",26.76,54.30,0,336.34,398.26,201.4,192.5,0.747,172219.0,172219.0,14265,0,0,0,L,1151911521,1,125.85,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404414927,15355.00
07/03/2014 15:15,2,8.014,ACTIVE,219.84,355.58,60.012,1404414904,"274151322000095","019011112586793",26.90,60.30,0,337.54,402.16,218.2,208.7,0.804,181866.0,181866.0,14312,0,0,0,L,1151911521,1,125.40,125.40,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404414928,15356.00
07/03/2014 15:15,2,5.117,ACTIVE,220.52,404.27,60.006,1404414904,"274151322000068","019011112586793",37.11,54.00,0,382.63,454.76,192.4,183.8,0.725,118821.7,118821.7,14701,0,0,0,L,1151911521,1,125.85,125.85,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404414929,15357.00
07/03/2014 15:15,2,7.521,ACTIVE,219.84,353.47,60.012,1404414904,"274151322000054","019011112586793",26.68,58.30,0,337.54,399.46,203.0,194.0,0.760,175893.6,175893.6,14396,0,0,0,L,1151911521,1,125.62,125.17,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404414930,15358.00
07/03/2014 15:30,1,7.057,ACTIVE,217.6,376.82,60.00,1404415804,"040051121000097","019011112586793",24.65,38,0.766,315.41,385.36,173.1,166.0,0.758,9730.9000000357,9772.699999988,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404415807,15359.00
07/03/2014 15:30,1,7.025,ACTIVE,217.8,374.63,60.00,1404415804,"040051121000095","019011112586793",21.85,38,0.679,316.81,378.40,152.7,146.7,0.673,8714.4000000357,8751.3000000119,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404415808,15360.00
07/03/2014 15:30,1,4.520,ACTIVE,217.5,324.80,60.03,1404415804,"033051125000132","019011112586793",32.72,38,0.650,318.27,378.05,147.1,140.7,0.650,10226.1,10261.5,115,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404415810,15361.00
07/03/2014 15:30,1,4.454,ACTIVE,218.5,339.55,60.03,1404415804,"033051125000135","019011112586793",32.70,38,0.645,317.86,379.03,144.9,140.3,0.642,8216.0999999644,8251.2999999525,118,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404415811,15362.00
07/03/2014 15:30,1,7.027,ACTIVE,217.0,379.81,60.03,1404415804,"040051121000116","019011112586793",24.45,36,0.760,314.84,382.92,171.0,163.3,0.746,9592.2000000473,9633.3000000115,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404415812,15363.00
07/03/2014 15:30,1,7.105,ACTIVE,217.6,332.09,60.03,1404415804,"040051121000068","019011112586793",21.82,40,0.684,315.66,379.27,154.2,147.7,0.682,8838.0000000003,8875.3000000003,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404415814,15364.00
07/03/2014 15:30,1,5.191,ACTIVE,217.8,373.74,60.00,1404415804,"033051125000118","019011112586793",37.83,38,0.872,313.22,391.55,195.4,188.3,0.845,11855.699999988,11903,103,4,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404415815,15365.00
07/03/2014 15:30,1,5.128,ACTIVE,217.3,379.19,60.03,1404415804,"033051125000150","019011112586793",38.25,38,0.870,314.04,391.07,195.1,187.6,0.850,10781.2,10828.6,105,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404415816,15366.00
07/03/2014 15:30,1,7.134,ACTIVE,218.1,338.64,60.03,1404415804,"040051121000185","019011112586793",24.27,38,0.767,316.46,385.84,172.3,166.2,0.755,12529.399999988,12571.2,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404415818,15367.00
07/03/2014 15:30,1,7.206,ACTIVE,217.5,342.83,60.03,1404415804,"040051121000195","019011112586793",24.26,39,0.769,316.24,384.05,173.9,166.2,0.759,9658.3000000005,9700.1000000005,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404415819,15368.00
07/03/2014 15:30,2,7.391,ACTIVE,219.84,370.00,60.017,1404415804,"274151322000083","019011112586793",26.64,59.50,0,337.24,397.05,199.4,190.6,0.791,178086.9,178086.9,14351,0,0,0,L,1151911521,1,125.17,125.62,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404415820,15369.00
07/03/2014 15:30,2,7.682,ACTIVE,221.19,366.70,60.012,1404415804,"274151322000076","019011112586793",27.27,57.70,0,336.34,400.66,212.1,202.8,0.818,183710.7,183710.7,14322,0,0,0,L,1151911521,1,125.62,126.30,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404415821,15370.00
07/03/2014 15:30,2,4.959,ACTIVE,220.06,419.00,60.017,1404415804,"274151322000094","019011112586793",36.84,55.00,0,377.52,447.85,185.1,176.7,0.716,120827.3,120827.3,14658,0,0,0,L,1151911521,1,125.17,126.07,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404415822,15371.00
07/03/2014 15:30,2,7.340,ACTIVE,220.29,358.88,60.022,1404415804,"274151322000052","019011112586793",26.80,57.30,0,336.64,397.35,199.0,190.2,0.747,178598.1,178598.1,14287,0,0,0,L,1151911521,1,125.17,126.07,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404415823,15372.00
07/03/2014 15:30,2,7.404,ACTIVE,220.29,358.58,60.012,1404415804,"274151322000085","019011112586793",26.50,57.30,0,337.54,397.66,198.8,189.9,0.729,177581.8,177581.8,14249,0,0,0,L,1151911521,1,126.07,125.62,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404415824,15373.00
07/03/2014 15:30,2,7.303,ACTIVE,220.06,353.77,60.017,1404415804,"274151322000087","019011112586793",24.69,95.50,0,337.84,393.45,182.6,174.3,0.658,170065.3,170065.3,14289,0,0,0,L,1151911521,1,125.62,125.62,0000,85,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404415825,15374.00
07/03/2014 15:30,2,7.297,ACTIVE,219.84,362.79,60.022,1404415804,"274151322000088","019011112586793",26.28,55.30,0,337.24,397.05,194.1,185.4,0.725,172266.0,172266.0,14266,0,0,0,L,1151911521,1,126.07,125.62,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404415825,15375.00
07/03/2014 15:30,2,7.736,ACTIVE,219.84,359.48,60.017,1404415804,"274151322000095","019011112586793",27.06,59.30,0,338.14,400.06,211.8,202.5,0.760,181917.3,181917.3,14313,0,0,0,L,1151911521,1,125.40,125.40,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404415826,15376.00
07/03/2014 15:30,2,4.889,ACTIVE,221.19,421.40,60.017,1404415804,"274151322000068","019011112586793",37.41,54.00,0,376.92,448.45,185.5,177.1,0.698,118866.4,118866.4,14702,0,0,0,L,1151911521,1,125.85,126.07,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404415827,15377.00
07/03/2014 15:30,2,7.344,ACTIVE,220.29,358.28,60.022,1404415804,"274151322000054","019011112586793",26.38,58.30,0,337.84,397.35,196.0,187.3,0.729,175941.1,175941.1,14397,0,0,0,L,1151911521,1,125.62,125.62,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404415828,15378.00
07/03/2014 15:45,1,6.843,ACTIVE,217.5,377.24,60.00,1404416705,"040051121000097","019011112586793",24.98,37,0.756,300.67,385.97,170.1,163.3,0.748,9772.699999988,9813.6000000238,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404416707,15379.00
07/03/2014 15:45,1,6.814,ACTIVE,217.2,327.34,60.03,1404416705,"040051121000095","019011112586793",22.22,38,0.669,304.27,380.10,150.7,144.7,0.663,8751.3000000119,8787.4000000357,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404416709,15380.00
07/03/2014 15:45,1,4.378,ACTIVE,217.5,349.12,60.03,1404416705,"033051125000132","019011112586793",32.94,38,0.634,304.69,376.71,143.5,137.3,0.635,10261.5,10295.9,117,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404416710,15381.00
07/03/2014 15:45,1,4.320,ACTIVE,218.2,369.18,60.03,1404416705,"033051125000135","019011112586793",33.07,37,0.633,305.70,377.85,142.1,137.5,0.633,8251.2999999525,8285.7999999525,120,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404416711,15382.00
07/03/2014 15:45,1,6.821,ACTIVE,217.2,327.57,60.00,1404416705,"040051121000116","019011112586793",24.77,35,0.746,301.58,382.97,168.1,160.8,0.742,9633.3000000115,9673.7000000473,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404416712,15383.00
07/03/2014 15:45,1,6.840,ACTIVE,217.5,345.80,60.03,1404416705,"040051121000068","019011112586793",22.18,40,0.669,303.62,379.92,150.9,144.4,0.669,8875.3000000003,8911.6000000003,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404416714,15384.00
07/03/2014 15:45,1,4.996,ACTIVE,217.4,373.32,60.03,1404416705,"033051125000118","019011112586793",38.32,38,0.848,302.12,393.69,190.5,183.0,0.834,11903,11949.100000024,105,4,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404416715,15385.00
07/03/2014 15:45,1,4.966,ACTIVE,217.3,367.64,60.00,1404416705,"033051125000150","019011112586793",38.59,38,0.853,301.81,392.34,190.7,184.1,0.839,10828.6,10874.8,107,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404416716,15386.00
07/03/2014 15:45,1,6.832,ACTIVE,217.9,376.16,60.00,1404416705,"040051121000185","019011112586793",24.84,38,0.752,303.26,386.80,168.9,163.2,0.737,12571.2,12612.000000012,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404416718,15387.00
07/03/2014 15:45,1,6.946,ACTIVE,217.5,328.57,60.03,1404416705,"040051121000195","019011112586793",24.61,38,0.752,302.49,384.96,170.1,162.6,0.745,9700.1000000005,9740.8000000005,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404416719,15388.00
07/03/2014 15:45,2,7.166,ACTIVE,218.26,366.70,60.028,1404416705,"274151322000083","019011112586793",26.98,59.50,0,325.22,399.46,195.6,186.9,0.787,178133.8,178133.8,14352,0,0,0,L,1151911521,1,124.49,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404416720,15389.00
07/03/2014 15:45,2,7.414,ACTIVE,219.84,354.67,60.017,1404416705,"274151322000076","019011112586793",27.81,56.50,0,322.21,404.27,208.6,199.4,0.800,183760.8,183760.8,14323,0,0,0,L,1151911521,1,125.17,125.85,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404416721,15390.00
07/03/2014 15:45,2,4.760,ACTIVE,219.16,415.09,60.038,1404416705,"274151322000094","019011112586793",37.33,53.80,0,379.32,447.85,179.2,171.0,0.689,120870.8,120870.8,14659,0,0,0,L,1151911521,1,124.72,125.85,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404416722,15391.00
07/03/2014 15:45,2,7.051,ACTIVE,219.39,353.77,60.006,1404416705,"274151322000052","019011112586793",27.49,56.00,0,324.02,396.75,196.2,187.4,0.747,178645.0,178645.0,14288,0,0,0,L,1151911521,1,124.49,125.62,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404416723,15392.00
07/03/2014 15:45,2,7.102,ACTIVE,219.16,355.58,60.012,1404416705,"274151322000085","019011112586793",26.94,56.30,0,324.92,400.06,193.6,184.9,0.725,177628.6,177628.6,14250,0,0,0,L,1151911521,1,125.40,125.17,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404416724,15393.00
07/03/2014 15:45,2,7.080,ACTIVE,218.93,359.78,60.017,1404416705,"274151322000087","019011112586793",24.93,95.00,0,324.62,392.85,178.5,170.4,0.676,170108.3,170108.3,14290,0,0,0,L,1151911521,1,124.94,125.17,0000,84,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404416725,15394.00
07/03/2014 15:45,2,7.031,ACTIVE,219.16,363.09,60.012,1404416705,"274151322000088","019011112586793",26.84,54.80,0,325.22,397.35,191.0,182.4,0.720,172311.7,172311.7,14267,0,0,0,L,1151911521,1,125.85,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404416726,15395.00
07/03/2014 15:45,2,7.525,ACTIVE,218.71,356.78,60.012,1404416705,"274151322000095","019011112586793",27.23,59.50,0,325.82,404.87,207.4,198.2,0.769,181967.2,181967.2,14314,0,0,0,L,1151911521,1,125.17,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404416727,15396.00
07/03/2014 15:45,2,4.648,ACTIVE,220.29,429.52,60.012,1404416705,"274151322000068","019011112586793",38.53,53.80,0,377.82,449.95,181.8,173.6,0.685,118910.0,118910.0,14703,0,0,0,L,1151911521,1,125.40,125.85,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404416727,15397.00
07/03/2014 15:45,2,7.100,ACTIVE,219.39,354.07,60.017,1404416705,"274151322000054","019011112586793",26.82,57.00,0,326.12,399.16,192.8,184.2,0.725,175987.3,175987.3,14398,0,0,0,L,1151911521,1,125.17,125.17,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404416729,15398.00
07/03/2014 16:00,1,6.553,ACTIVE,218.2,332.68,60.07,1404417604,"040051121000097","019011112586793",24.83,37,0.719,317.32,382.70,161.9,155.9,0.712,9813.6000000238,9853.3000000119,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404417606,15399.00
07/03/2014 16:00,1,6.533,ACTIVE,217.9,324.10,60.07,1404417604,"040051121000095","019011112586793",22.03,38,0.636,312.15,377.66,143.2,137.8,0.630,8787.4000000357,8822.4000000357,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404417607,15400.00
07/03/2014 16:00,1,4.188,ACTIVE,218.1,363.43,60.07,1404417604,"033051125000132","019011112586793",33.02,38,0.607,318.53,374.40,137.6,131.8,0.614,10295.9,10329.4,119,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404417609,15401.00
07/03/2014 16:00,1,4.181,ACTIVE,218.4,327.07,60.03,1404417604,"033051125000135","019011112586793",32.47,37,0.601,318.13,375.78,135.1,130.7,0.604,8285.7999999525,8319.0000000002,122,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404417610,15402.00
07/03/2014 16:00,1,6.520,ACTIVE,216.9,327.20,60.07,1404417604,"040051121000116","019011112586793",24.75,35,0.713,315.01,382.48,160.6,153.4,0.712,9673.7000000473,9712.8000000115,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404417612,15403.00
07/03/2014 16:00,1,6.563,ACTIVE,217.9,340.16,60.03,1404417604,"040051121000068","019011112586793",22.22,39,0.643,316.87,376.87,145.1,139.3,0.648,8911.6000000003,8947.0000000003,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404417613,15404.00
07/03/2014 16:00,1,4.795,ACTIVE,217.5,323.64,60.03,1404417604,"033051125000118","019011112586793",38.25,38,0.812,314.17,388.16,182.5,175.0,0.801,11949.100000024,11993.699999988,107,4,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404417614,15405.00
07/03/2014 16:00,1,4.745,ACTIVE,218.2,346.73,60.07,1404417604,"033051125000150","019011112586793",38.43,38,0.812,314.89,388.84,181.4,175.2,0.798,10874.8,10919.3,109,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404417616,15406.00
07/03/2014 16:00,1,6.612,ACTIVE,217.9,345.26,60.07,1404417604,"040051121000185","019011112586793",24.41,38,0.715,317.40,382.16,160.6,154.9,0.708,12612.000000012,12651.500000012,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404417617,15407.00
07/03/2014 16:00,1,6.640,ACTIVE,216.8,367.25,60.07,1404417604,"040051121000195","019011112586793",24.60,38,0.719,317.11,381.19,162.5,154.9,0.713,9740.8000000005,9780.3000000005,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404417618,15408.00
07/03/2014 16:00,2,6.816,ACTIVE,219.39,376.62,60.038,1404417604,"274151322000083","019011112586793",27.14,57.70,0,336.94,393.15,187.3,178.9,0.742,178179.5,178179.5,14353,0,0,0,L,1151911521,1,124.72,125.62,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404417619,15409.00
07/03/2014 16:00,2,7.178,ACTIVE,220.74,378.12,60.043,1404417604,"274151322000076","019011112586793",27.31,56.00,0,337.84,398.26,198.4,189.6,0.742,183809.4,183809.4,14324,0,0,0,L,1151911521,1,125.40,126.30,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404417620,15410.00
07/03/2014 16:00,2,4.566,ACTIVE,219.84,423.81,60.033,1404417604,"274151322000094","019011112586793",37.41,53.50,0,379.02,447.85,171.9,164.0,0.654,120912.9,120912.9,14660,0,0,0,L,1151911521,1,124.94,126.07,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404417621,15411.00
07/03/2014 16:00,2,6.826,ACTIVE,219.84,363.99,60.038,1404417604,"274151322000052","019011112586793",26.96,55.80,0,337.84,394.65,186.2,177.8,0.703,178690.6,178690.6,14289,0,0,0,L,1151911521,1,124.94,126.07,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404417622,15412.00
07/03/2014 16:00,2,6.809,ACTIVE,219.84,368.80,60.038,1404417604,"274151322000085","019011112586793",27.08,56.00,0,338.44,394.35,186.8,178.4,0.703,177674.0,177674.0,14251,0,0,0,L,1151911521,1,125.85,125.62,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404417623,15413.00
07/03/2014 16:00,2,6.824,ACTIVE,219.16,370.90,60.049,1404417604,"274151322000087","019011112586793",25.09,95.00,0,337.24,389.54,173.2,165.3,0.650,170150.3,170150.3,14291,0,0,0,L,1151911521,1,124.72,125.62,0000,81,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404417624,15414.00
07/03/2014 16:00,2,6.732,ACTIVE,219.61,364.29,60.038,1404417604,"274151322000088","019011112586793",26.68,53.30,0,337.84,393.75,181.8,173.5,0.681,172356.2,172356.2,14268,0,0,0,L,1151911521,1,125.85,125.62,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404417625,15415.00
07/03/2014 16:00,2,7.232,ACTIVE,219.16,373.31,60.043,1404417604,"274151322000095","019011112586793",27.23,58.80,0,336.94,396.45,199.3,190.5,0.734,182015.7,182015.7,14315,0,0,0,L,1151911521,1,125.17,125.62,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404417626,15416.00
07/03/2014 16:00,2,4.586,ACTIVE,220.52,419.90,60.038,1404417604,"274151322000068","019011112586793",37.23,53.30,0,382.33,452.36,172.8,164.9,0.641,118952.2,118952.2,14704,0,0,0,L,1151911521,1,125.62,126.07,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404417627,15417.00
07/03/2014 16:00,2,6.809,ACTIVE,219.61,373.91,60.038,1404417604,"274151322000054","019011112586793",26.68,56.00,0,337.54,393.75,183.9,175.6,0.703,176032.3,176032.3,14399,0,0,0,L,1151911521,1,125.40,125.62,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404417628,15418.00
07/03/2014 16:15,1,6.242,ACTIVE,217.4,364.56,60.03,1404418505,"040051121000097","019011112586793",24.86,38,0.686,315.92,381.48,154.4,148.4,0.683,9853.3000000119,9891,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404418507,15419.00
07/03/2014 16:15,1,6.242,ACTIVE,217.1,326.67,60.03,1404418505,"040051121000095","019011112586793",22.12,38,0.610,314.77,374.26,137.4,131.7,0.611,8822.4000000357,8855.9000000357,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404418508,15420.00
07/03/2014 16:15,1,3.979,ACTIVE,217.6,342.18,60.03,1404418505,"033051125000132","019011112586793",33.33,38,0.582,318.10,374.41,131.9,126.1,0.590,10329.4,10361.5,121,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404418510,15421.00
07/03/2014 16:15,1,3.963,ACTIVE,217.9,345.97,60.03,1404418505,"033051125000135","019011112586793",32.81,37,0.576,317.93,373.86,129.4,125.2,0.581,8319.0000000002,8350.8999999764,124,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404418511,15422.00
07/03/2014 16:15,1,6.258,ACTIVE,216.6,367.80,60.03,1404418505,"040051121000116","019011112586793",24.68,36,0.684,315.23,378.94,153.7,147.1,0.680,9712.8000000115,9750.1000000234,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404418512,15423.00
07/03/2014 16:15,1,6.275,ACTIVE,217.2,328.70,60.00,1404418505,"040051121000068","019011112586793",22.39,39,0.620,316.29,375.16,139.8,134.0,0.624,8947.0000000003,8981.0000000003,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404418514,15424.00
07/03/2014 16:15,1,4.576,ACTIVE,217.4,319.91,60.03,1404418505,"033051125000118","019011112586793",38.38,38,0.779,314.41,391.81,174.7,168.0,0.769,11993.699999988,12036.5,109,4,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404418515,15425.00
07/03/2014 16:15,1,4.568,ACTIVE,217.8,378.11,60.03,1404418505,"033051125000150","019011112586793",38.15,38,0.776,314.45,385.65,173.4,167.4,0.769,10919.3,10962,111,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404418516,15426.00
07/03/2014 16:15,1,6.290,ACTIVE,217.6,330.92,60.00,1404418505,"040051121000185","019011112586793",24.51,38,0.684,316.88,380.02,153.4,148.0,0.679,12651.500000012,12689.2,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404418517,15427.00
07/03/2014 16:15,1,6.349,ACTIVE,217.4,356.11,60.03,1404418505,"040051121000195","019011112586793",24.61,38,0.687,316.80,379.01,155.5,148.5,0.686,9780.3000000005,9818.1000000005,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404418519,15428.00
07/03/2014 16:15,2,6.582,ACTIVE,218.93,373.91,60.006,1404418505,"274151322000083","019011112586793",27.04,58.00,0,337.54,390.44,180.1,171.9,0.720,178223.3,178223.3,14354,0,0,0,L,1151911521,1,124.49,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404418520,15429.00
07/03/2014 16:15,2,6.699,ACTIVE,219.61,372.11,60.012,1404418505,"274151322000076","019011112586793",28.07,56.30,0,339.34,395.55,190.3,181.7,0.738,183855.8,183855.8,14325,0,0,0,L,1151911521,1,125.17,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404418521,15430.00
07/03/2014 16:15,2,4.389,ACTIVE,218.93,405.77,60.006,1404418505,"274151322000094","019011112586793",37.49,52.30,0,385.63,446.65,166.8,159.0,0.641,120953.4,120953.4,14661,0,0,0,L,1151911521,1,124.72,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404418521,15431.00
07/03/2014 16:15,2,6.506,ACTIVE,219.39,360.08,60.006,1404418505,"274151322000052","019011112586793",27.08,56.00,0,329.73,393.15,178.4,170.2,0.676,178734.1,178734.1,14290,0,0,0,L,1151911521,1,124.49,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404418522,15432.00
07/03/2014 16:15,2,6.537,ACTIVE,219.16,362.49,60.006,1404418505,"274151322000085","019011112586793",27.15,55.80,0,338.44,392.55,179.9,171.7,0.681,177717.8,177717.8,14252,0,0,0,L,1151911521,1,125.62,124.94,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404418523,15433.00
07/03/2014 16:15,2,6.525,ACTIVE,218.93,365.80,60.001,1404418505,"274151322000087","019011112586793",25.27,91.00,0,337.54,385.63,166.9,159.1,0.623,170190.8,170190.8,14292,0,0,0,L,1151911521,1,124.72,124.94,0000,80,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404418525,15434.00
07/03/2014 16:15,2,6.436,ACTIVE,218.71,373.61,60.012,1404418505,"274151322000088","019011112586793",26.84,53.80,0,338.44,392.25,174.8,166.8,0.650,172398.7,172398.7,14269,0,0,0,L,1151911521,1,125.40,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404418526,15435.00
07/03/2014 16:15,2,6.850,ACTIVE,218.93,357.38,60.006,1404418505,"274151322000095","019011112586793",27.69,56.50,0,337.84,393.45,191.9,183.3,0.703,182063.5,182063.5,14316,0,0,0,L,1151911521,1,125.17,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404418527,15436.00
07/03/2014 16:15,2,4.359,ACTIVE,220.06,409.98,60.012,1404418505,"274151322000068","019011112586793",37.29,52.80,0,378.72,446.35,165.1,157.5,0.623,118992.5,118992.5,14705,0,0,0,L,1151911521,1,125.40,125.62,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404418528,15437.00
07/03/2014 16:15,2,6.467,ACTIVE,219.16,355.88,60.006,1404418505,"274151322000054","019011112586793",26.98,55.30,0,337.84,391.94,176.4,168.4,0.663,176075.3,176075.3,14400,0,0,0,L,1151911521,1,125.17,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404418529,15438.00
07/03/2014 16:30,1,5.928,ACTIVE,216.5,344.95,60.03,1404419403,"040051121000097","019011112586793",24.92,38,0.656,316.17,377.59,147.0,141.1,0.654,9891,9927.1,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404419406,15439.00
07/03/2014 16:30,1,5.921,ACTIVE,216.1,345.12,60.07,1404419403,"040051121000095","019011112586793",22.26,38,0.582,317.35,372.80,131.1,125.2,0.584,8855.9000000357,8887.9999999999,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404419407,15440.00
07/03/2014 16:30,1,3.801,ACTIVE,216.4,356.85,60.03,1404419403,"033051125000132","019011112586793",33.22,38,0.557,317.09,370.86,125.6,119.7,0.567,10361.5,10392.3,123,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404419408,15441.00
07/03/2014 16:30,1,3.740,ACTIVE,216.5,322.32,60.07,1404419403,"033051125000135","019011112586793",33.09,37,0.552,317.97,372.29,123.1,118.7,0.560,8350.8999999764,8381.2999999526,126,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404419410,15442.00
07/03/2014 16:30,1,5.931,ACTIVE,216.0,333.19,60.03,1404419403,"040051121000116","019011112586793",24.81,36,0.654,315.71,377.54,146.4,140.1,0.652,9750.1000000234,9785.9000000353,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404419411,15443.00
07/03/2014 16:30,1,5.945,ACTIVE,216.0,320.28,60.07,1404419403,"040051121000068","019011112586793",22.53,39,0.594,316.27,373.54,133.3,127.4,0.599,8981.0000000003,9013.6000000003,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404419412,15444.00
07/03/2014 16:30,1,4.307,ACTIVE,215.9,321.79,60.03,1404419403,"033051125000118","019011112586793",38.71,38,0.744,313.73,385.07,165.9,159.7,0.737,12036.5,12077.199999988,111,4,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404419414,15445.00
07/03/2014 16:30,1,4.321,ACTIVE,216.2,326.19,60.03,1404419403,"033051125000150","019011112586793",38.29,38,0.741,314.34,382.97,164.6,159.0,0.727,10962,11002.6,113,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404419415,15446.00
07/03/2014 16:30,1,5.905,ACTIVE,216.6,323.87,60.07,1404419403,"040051121000185","019011112586793",24.80,38,0.652,316.71,376.77,145.7,140.1,0.652,12689.2,12725.100000036,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404419416,15447.00
07/03/2014 16:30,1,6.024,ACTIVE,215.6,334.13,60.03,1404419403,"040051121000195","019011112586793",24.65,38,0.658,316.37,376.44,147.7,140.9,0.655,9818.1000000005,9854.2000000005,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404419418,15448.00
07/03/2014 16:30,2,6.229,ACTIVE,218.26,357.08,60.054,1404419403,"274151322000083","019011112586793",27.35,56.00,0,332.13,386.83,172.6,164.7,0.689,178265.4,178265.4,14355,0,0,0,L,1151911521,1,123.81,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404419419,15449.00
07/03/2014 16:30,2,6.449,ACTIVE,219.16,354.67,60.049,1404419403,"274151322000076","019011112586793",27.71,55.50,0,338.74,394.05,181.1,172.8,0.698,183900.1,183900.1,14326,0,0,0,L,1151911521,1,124.94,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404419420,15450.00
07/03/2014 16:30,2,4.115,ACTIVE,218.93,407.87,60.059,1404419403,"274151322000094","019011112586793",37.93,51.30,0,384.73,447.25,157.8,150.3,0.605,120992.0,120992.0,14662,0,0,0,L,1151911521,1,124.04,125.62,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404419421,15451.00
07/03/2014 16:30,2,6.205,ACTIVE,218.93,351.97,60.043,1404419403,"274151322000052","019011112586793",27.08,55.80,0,337.24,390.74,170.0,162.2,0.645,178775.7,178775.7,14291,0,0,0,L,1151911521,1,124.27,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404419422,15452.00
07/03/2014 16:30,2,6.146,ACTIVE,218.71,352.27,60.049,1404419403,"274151322000085","019011112586793",27.61,53.50,0,337.84,390.74,171.8,163.9,0.645,177759.8,177759.8,14253,0,0,0,L,1151911521,1,124.94,125.17,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404419423,15453.00
07/03/2014 16:30,2,6.156,ACTIVE,218.26,368.20,60.049,1404419403,"274151322000087","019011112586793",25.76,89.50,0,332.73,384.13,160.6,153.1,0.605,170229.9,170229.9,14293,0,0,0,L,1151911521,1,124.49,124.94,0000,77,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404419423,15454.00
07/03/2014 16:30,2,6.041,ACTIVE,218.48,354.37,60.043,1404419403,"274151322000088","019011112586793",27.25,52.30,0,337.24,389.24,166.7,159.0,0.619,172439.4,172439.4,14270,0,0,0,L,1151911521,1,124.94,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404419424,15455.00
07/03/2014 16:30,2,6.502,ACTIVE,218.48,368.80,60.022,1404419403,"274151322000095","019011112586793",27.81,55.00,0,332.73,390.14,183.0,174.7,0.681,182107.2,182107.2,14317,0,0,0,L,1151911521,1,124.72,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404419426,15456.00
07/03/2014 16:30,2,4.053,ACTIVE,219.84,413.59,60.049,1404419403,"274151322000068","019011112586793",38.35,52.80,0,385.03,448.75,157.9,150.5,0.592,119030.9,119030.9,14706,0,0,0,L,1151911521,1,124.94,125.62,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404419427,15457.00
07/03/2014 16:30,2,6.084,ACTIVE,218.71,352.87,60.049,1404419403,"274151322000054","019011112586793",27.45,54.00,0,336.94,387.14,169.1,161.3,0.632,176116.6,176116.6,14401,0,0,0,L,1151911521,1,124.72,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404419428,15458.00
07/03/2014 16:45,1,5.589,ACTIVE,217.2,362.32,60.03,1404420304,"040051121000097","019011112586793",25.10,37,0.621,314.92,374.27,139.6,134.0,0.624,9927.1,9961.4,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404420307,15459.00
07/03/2014 16:45,1,5.571,ACTIVE,216.7,323.31,60.03,1404420304,"040051121000095","019011112586793",22.56,37,0.554,317.22,369.81,125.0,119.5,0.562,8887.9999999999,8918.4000000357,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404420308,15460.00
07/03/2014 16:45,1,3.533,ACTIVE,216.9,339.77,60.03,1404420304,"033051125000132","019011112586793",33.92,37,0.526,317.98,367.72,119.2,113.7,0.535,10392.3,10421.3,125,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404420309,15461.00
07/03/2014 16:45,1,3.556,ACTIVE,217.4,351.53,60.03,1404420304,"033051125000135","019011112586793",33.03,36,0.523,317.35,368.61,116.8,113.0,0.528,8381.2999999526,8410.1999999884,128,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404420311,15462.00
