ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/03/2014 16:45,1,5.579,ACTIVE,216.2,332.59,60.00,1404420304,"040051121000116","019011112586793",25.11,35,0.618,315.56,374.58,139.4,132.6,0.624,9785.9000000353,9819.9000000353,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404420312,15463.00
07/03/2014 16:45,1,5.596,ACTIVE,216.7,346.61,60.03,1404420304,"040051121000068","019011112586793",22.82,38,0.564,316.17,371.02,127.1,121.6,0.573,9013.6000000003,9044.5000000003,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404420313,15464.00
07/03/2014 16:45,1,4.058,ACTIVE,216.8,354.07,60.03,1404420304,"033051125000118","019011112586793",38.92,37,0.700,314.49,379.58,157.1,150.6,0.694,12077.199999988,12115.800000012,113,4,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404420315,15465.00
07/03/2014 16:45,1,4.043,ACTIVE,217.2,326.27,60.00,1404420304,"033051125000150","019011112586793",38.72,38,0.695,313.85,379.09,155.7,150.2,0.690,11002.6,11041.1,115,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404420316,15466.00
07/03/2014 16:45,1,5.631,ACTIVE,217.2,359.43,60.03,1404420304,"040051121000185","019011112586793",24.65,38,0.616,317.02,374.06,138.1,132.8,0.617,12725.100000036,12759.300000024,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404420317,15467.00
07/03/2014 16:45,1,5.604,ACTIVE,216.2,335.05,60.03,1404420304,"040051121000195","019011112586793",25.08,38,0.619,317.03,373.41,139.9,133.2,0.624,9854.2000000005,9888.2000000005,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404420319,15468.00
07/03/2014 16:45,2,5.844,ACTIVE,218.26,356.78,60.012,1404420304,"274151322000083","019011112586793",27.81,55.00,0,336.94,384.43,164.5,156.9,0.654,178305.5,178305.5,14356,0,0,0,L,1151911521,1,124.27,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404420320,15469.00
07/03/2014 16:45,2,6.045,ACTIVE,219.39,368.20,59.996,1404420304,"274151322000076","019011112586793",28.17,53.80,0,339.04,389.54,172.4,164.5,0.663,183942.2,183942.2,14327,0,0,0,L,1151911521,1,124.94,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404420321,15470.00
07/03/2014 16:45,2,3.896,ACTIVE,218.71,409.38,59.985,1404420304,"274151322000094","019011112586793",38.05,50.60,0,385.33,448.75,150.0,142.8,0.575,121028.5,121028.5,14663,0,0,0,L,1151911521,1,124.49,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404420322,15471.00
07/03/2014 16:45,2,5.787,ACTIVE,218.71,352.87,60.006,1404420304,"274151322000052","019011112586793",27.67,54.00,0,337.24,386.53,162.0,154.5,0.610,178815.3,178815.3,14292,0,0,0,L,1151911521,1,124.49,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404420323,15472.00
07/03/2014 16:45,2,5.791,ACTIVE,218.71,370.30,60.006,1404420304,"274151322000085","019011112586793",27.87,51.80,0,338.14,386.53,163.3,155.7,0.610,177799.6,177799.6,14254,0,0,0,L,1151911521,1,125.17,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404420324,15473.00
07/03/2014 16:45,2,5.789,ACTIVE,218.48,365.80,60.017,1404420304,"274151322000087","019011112586793",26.12,88.00,0,336.94,382.63,153.0,145.7,0.575,170267.2,170267.2,14294,0,0,0,L,1151911521,1,124.72,124.94,0000,75,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404420325,15474.00
07/03/2014 16:45,2,5.682,ACTIVE,218.48,350.47,60.017,1404420304,"274151322000088","019011112586793",27.55,51.50,0,337.54,385.93,158.3,150.9,0.592,172478.1,172478.1,14271,0,0,0,L,1151911521,1,124.94,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404420326,15475.00
07/03/2014 16:45,2,6.150,ACTIVE,218.48,366.10,60.006,1404420304,"274151322000095","019011112586793",28.09,54.30,0,337.54,386.83,174.9,166.9,0.650,182149.8,182149.8,14318,0,0,0,L,1151911521,1,124.94,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404420327,15476.00
07/03/2014 16:45,2,3.943,ACTIVE,219.39,418.70,60.012,1404420304,"274151322000068","019011112586793",37.33,51.80,0,383.83,446.35,149.1,142.0,0.561,119067.4,119067.4,14707,0,0,0,L,1151911521,1,124.94,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404420328,15477.00
07/03/2014 16:45,2,5.750,ACTIVE,218.71,357.68,60.012,1404420304,"274151322000054","019011112586793",27.61,53.50,0,337.24,384.43,160.8,153.3,0.601,176155.8,176155.8,14402,0,0,0,L,1151911521,1,124.94,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404420329,15478.00
07/03/2014 17:00,1,5.178,ACTIVE,216.7,358.07,60.03,1404421204,"040051121000097","019011112586793",25.35,36,0.582,316.09,373.90,130.6,125.4,0.588,9961.4,9993.8,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404421206,15479.00
07/03/2014 17:00,1,5.197,ACTIVE,216.5,356.39,60.07,1404421204,"040051121000095","019011112586793",22.54,37,0.516,317.51,369.23,116.5,111.2,0.527,8918.4000000357,8947.1000000238,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404421207,15480.00
07/03/2014 17:00,1,3.311,ACTIVE,216.6,325.00,60.07,1404421204,"033051125000132","019011112586793",33.66,36,0.490,318.86,367.56,110.9,105.6,0.504,10421.3,10448.5,127,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404421209,15481.00
07/03/2014 17:00,1,3.275,ACTIVE,216.6,358.18,60.03,1404421204,"033051125000135","019011112586793",33.47,36,0.488,318.46,368.17,109.0,105.0,0.500,8410.1999999884,8437.2999999526,130,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404421210,15482.00
07/03/2014 17:00,1,5.200,ACTIVE,216.2,360.83,60.03,1404421204,"040051121000116","019011112586793",25.15,34,0.577,316.63,372.29,130.1,123.9,0.586,9819.9000000353,9851.9000000353,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404421211,15483.00
07/03/2014 17:00,1,5.216,ACTIVE,216.9,338.65,60.03,1404421204,"040051121000068","019011112586793",22.63,38,0.523,316.93,370.13,117.4,112.5,0.533,9044.5000000003,9073.5000000003,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404421213,15484.00
07/03/2014 17:00,1,3.801,ACTIVE,216.2,350.31,60.03,1404421204,"033051125000118","019011112586793",38.60,36,0.654,315.32,378.44,146.0,140.0,0.650,12115.800000012,12152,115,4,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404421214,15485.00
07/03/2014 17:00,1,3.798,ACTIVE,216.8,325.05,60.03,1404421204,"033051125000150","019011112586793",38.41,37,0.649,314.55,379.49,145.1,140.0,0.653,11041.1,11077.2,117,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404421215,15486.00
07/03/2014 17:00,1,5.203,ACTIVE,216.9,321.34,60.03,1404421204,"040051121000185","019011112586793",24.97,37,0.577,317.49,372.09,129.3,124.5,0.583,12759.300000024,12791.399999988,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404421216,15487.00
07/03/2014 17:00,1,5.265,ACTIVE,216.1,354.02,60.07,1404421204,"040051121000195","019011112586793",24.87,37,0.578,316.60,374.21,130.3,124.1,0.584,9888.2000000005,9920.3000000005,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404421218,15488.00
07/03/2014 17:00,2,5.490,ACTIVE,218.03,370.00,60.043,1404421204,"274151322000083","019011112586793",27.57,53.50,0,335.44,382.93,153.3,146.0,0.614,178343.3,178343.3,14357,0,0,0,L,1151911521,1,123.81,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404421219,15489.00
07/03/2014 17:00,2,5.652,ACTIVE,218.71,366.10,60.049,1404421204,"274151322000076","019011112586793",28.17,52.80,0,338.74,388.04,161.3,153.8,0.623,183981.9,183981.9,14328,0,0,0,L,1151911521,1,124.27,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404421220,15490.00
07/03/2014 17:00,2,3.689,ACTIVE,218.26,407.27,60.049,1404421204,"274151322000094","019011112586793",37.15,49.80,0,384.43,445.75,137.9,131.1,0.530,121062.7,121062.7,14664,0,0,0,L,1151911521,1,124.27,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404421221,15491.00
07/03/2014 17:00,2,5.375,ACTIVE,218.26,369.40,60.038,1404421204,"274151322000052","019011112586793",27.87,52.50,0,335.44,384.73,151.6,144.4,0.575,178852.5,178852.5,14293,0,0,0,L,1151911521,1,123.81,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404421222,15492.00
07/03/2014 17:00,2,5.414,ACTIVE,218.26,352.57,60.043,1404421204,"274151322000085","019011112586793",27.47,51.50,0,338.44,385.03,150.5,143.3,0.570,177836.8,177836.8,14255,0,0,0,L,1151911521,1,124.94,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404421223,15493.00
07/03/2014 17:00,2,5.393,ACTIVE,218.03,354.97,60.038,1404421204,"274151322000087","019011112586793",26.06,85.00,0,336.94,381.12,142.4,135.5,0.535,170302.3,170302.3,14295,0,0,0,L,1151911521,1,124.27,124.94,0000,72,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404421224,15494.00
07/03/2014 17:00,2,5.277,ACTIVE,217.80,351.07,60.038,1404421204,"274151322000088","019011112586793",27.55,50.40,0,337.24,385.03,147.3,140.2,0.552,172514.4,172514.4,14272,0,0,0,L,1151911521,1,124.94,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404421225,15495.00
07/03/2014 17:00,2,5.807,ACTIVE,218.03,349.56,60.043,1404421204,"274151322000095","019011112586793",27.69,52.30,0,333.93,385.63,162.9,155.3,0.605,182189.9,182189.9,14319,0,0,0,L,1151911521,1,124.72,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404421226,15496.00
07/03/2014 17:00,2,3.625,ACTIVE,219.16,405.47,60.038,1404421204,"274151322000068","019011112586793",37.75,50.60,0,385.93,446.65,137.8,131.0,0.513,119101.5,119101.5,14708,0,0,0,L,1151911521,1,124.94,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404421227,15497.00
07/03/2014 17:00,2,5.385,ACTIVE,218.03,368.20,60.043,1404421204,"274151322000054","019011112586793",27.41,52.50,0,337.24,383.53,149.4,142.3,0.561,176192.6,176192.6,14403,0,0,0,L,1151911521,1,124.49,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404421228,15498.00
07/03/2014 17:15,1,4.784,ACTIVE,216.2,361.55,60.00,1404422104,"040051121000097","019011112586793",25.50,36,0.542,316.17,370.40,121.4,116.4,0.552,9993.8,10023.8,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404422106,15499.00
07/03/2014 17:15,1,4.774,ACTIVE,215.4,340.11,60.00,1404422104,"040051121000095","019011112586793",22.91,37,0.481,317.31,365.81,108.8,103.3,0.493,8947.1000000238,8973.8000000119,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404422108,15500.00
07/03/2014 17:15,1,3.065,ACTIVE,216.0,325.27,60.03,1404422104,"033051125000132","019011112586793",33.76,35,0.455,318.08,363.21,102.9,97.9,0.471,10448.5,10473.8,129,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404422109,15501.00
07/03/2014 17:15,1,3.031,ACTIVE,216.6,335.27,60.03,1404422104,"033051125000135","019011112586793",33.64,35,0.453,316.72,365.43,101.4,97.7,0.464,8437.2999999526,8462.5000000003,132,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404422110,15502.00
07/03/2014 17:15,1,4.830,ALERT,215.4,327.49,60.03,1404422104,"040051121000116","019011112586793",25.22,34,0.540,316.16,369.42,121.2,115.6,0.547,9851.9000000353,9881.6000000234,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1404422112,15503.00
07/03/2014 17:15,1,4.808,ACTIVE,215.9,354.46,60.03,1404422104,"040051121000068","019011112586793",22.91,37,0.486,316.74,365.95,109.6,104.6,0.500,9073.5000000003,9100.4000000003,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404422113,15504.00
07/03/2014 17:15,1,3.509,ACTIVE,215.5,325.60,60.03,1404422104,"033051125000118","019011112586793",38.72,36,0.606,314.84,373.49,135.2,129.6,0.606,12152,12185.600000024,117,4,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404422115,15505.00
07/03/2014 17:15,1,3.507,ACTIVE,216.5,364.24,60.03,1404422104,"033051125000150","019011112586793",38.59,36,0.605,314.37,375.06,134.6,130.3,0.611,11077.2,11110.8,119,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404422116,15506.00
07/03/2014 17:15,1,4.835,ACTIVE,216.4,328.78,60.03,1404422104,"040051121000185","019011112586793",24.90,36,0.534,316.73,368.67,119.8,114.9,0.545,12791.399999988,12821.100000036,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404422118,15507.00
07/03/2014 17:15,1,4.847,ACTIVE,215.6,348.00,60.03,1404422104,"040051121000195","019011112586793",25.02,36,0.535,315.20,368.97,120.7,114.7,0.543,9920.3000000005,9950.1000000005,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404422119,15508.00
07/03/2014 17:15,2,5.041,ACTIVE,217.80,356.48,60.022,1404422104,"274151322000083","019011112586793",27.97,52.00,0,332.43,380.22,142.7,135.8,0.566,178378.4,178378.4,14358,0,0,0,L,1151911521,1,123.59,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404422120,15509.00
07/03/2014 17:15,2,5.180,ACTIVE,218.93,356.48,60.017,1404422104,"274151322000076","019011112586793",28.55,52.30,0,337.24,382.33,149.8,142.7,0.579,184018.9,184018.9,14329,0,0,0,L,1151911521,1,124.49,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404422121,15510.00
07/03/2014 17:15,2,3.312,ACTIVE,218.26,409.08,60.022,1404422104,"274151322000094","019011112586793",38.07,49.50,0,385.63,442.14,128.2,121.8,0.491,121094.3,121094.3,14665,0,0,0,L,1151911521,1,124.04,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404422122,15511.00
07/03/2014 17:15,2,5.006,ACTIVE,218.03,351.97,60.017,1404422104,"274151322000052","019011112586793",27.79,51.50,0,333.03,379.62,140.9,134.0,0.535,178887.2,178887.2,14294,0,0,0,L,1151911521,1,124.04,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404422123,15512.00
07/03/2014 17:15,2,4.984,ACTIVE,218.03,352.57,60.022,1404422104,"274151322000085","019011112586793",27.81,50.60,0,334.84,380.52,140.2,133.4,0.530,177871.3,177871.3,14256,0,0,0,L,1151911521,1,124.94,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404422124,15513.00
07/03/2014 17:15,2,4.986,ACTIVE,217.80,350.77,60.022,1404422104,"274151322000087","019011112586793",26.36,82.00,0,332.73,377.82,133.2,126.6,0.495,170334.9,170334.9,14296,0,0,0,L,1151911521,1,124.27,124.72,0000,70,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404422125,15514.00
07/03/2014 17:15,2,4.889,ACTIVE,218.03,359.48,60.022,1404422104,"274151322000088","019011112586793",27.63,49.50,0,333.33,379.02,136.8,130.1,0.508,172548.1,172548.1,14273,0,0,0,L,1151911521,1,124.72,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404422126,15515.00
07/03/2014 17:15,2,5.338,ACTIVE,217.80,355.88,60.022,1404422104,"274151322000095","019011112586793",28.09,51.30,0,332.43,382.93,151.8,144.6,0.570,182227.3,182227.3,14320,0,0,0,L,1151911521,1,124.49,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404422127,15516.00
07/03/2014 17:15,2,3.369,ACTIVE,219.16,411.18,60.017,1404422104,"274151322000068","019011112586793",37.77,50.80,0,385.33,440.34,129.1,122.6,0.491,119133.1,119133.1,14709,0,0,0,L,1151911521,1,124.72,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404422128,15517.00
07/03/2014 17:15,2,4.951,ACTIVE,218.03,351.67,60.017,1404422104,"274151322000054","019011112586793",27.77,51.30,0,332.43,380.22,139.2,132.4,0.521,176226.8,176226.8,14404,0,0,0,L,1151911521,1,124.72,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404422129,15518.00
07/03/2014 17:30,1,4.404,ACTIVE,216.7,354.32,60.03,1404423004,"040051121000097","019011112586793",25.20,36,0.491,316.29,366.57,110.4,105.8,0.504,10023.8,10051.6,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404423006,15519.00
07/03/2014 17:30,1,4.389,ALERT,215.8,335.55,60.00,1404423004,"040051121000095","019011112586793",22.67,37,0.436,316.64,362.78,99.0,93.7,0.450,8973.8000000119,8998.3000000119,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1404423008,15520.00
07/03/2014 17:30,1,2.797,ALERT,216.5,352.12,60.03,1404423004,"033051125000132","019011112586793",33.62,35,0.411,318.02,360.69,93.6,88.7,0.432,10473.8,10497,131,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1404423009,15521.00
07/03/2014 17:30,1,2.758,ACTIVE,216.4,349.45,60.00,1404423004,"033051125000135","019011112586793",33.58,35,0.411,317.85,360.96,92.2,88.8,0.426,8462.5000000003,8485.5999999645,134,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404423010,15522.00
07/03/2014 17:30,1,4.398,ACTIVE,215.4,327.97,60.00,1404423004,"040051121000116","019011112586793",25.24,33,0.488,315.19,366.25,110.4,104.9,0.504,9881.6000000234,9909.1000000234,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404423012,15523.00
07/03/2014 17:30,1,4.380,ACTIVE,215.7,344.91,60.00,1404423004,"040051121000068","019011112586793",22.82,37,0.441,317.00,362.14,99.5,94.8,0.455,9100.4000000003,9125.3000000003,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404423013,15524.00
07/03/2014 17:30,1,3.186,ACTIVE,216.4,355.32,60.03,1404423004,"033051125000118","019011112586793",38.79,35,0.549,315.92,371.44,123.0,118.1,0.551,12185.600000024,12216.400000036,119,4,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404423014,15525.00
07/03/2014 17:30,1,3.188,ACTIVE,216.2,349.43,60.00,1404423004,"033051125000150","019011112586793",38.54,36,0.547,314.73,370.74,122.2,117.8,0.556,11110.8,11141.6,121,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404423016,15526.00
07/03/2014 17:30,1,4.356,ACTIVE,216.4,344.02,60.00,1404423004,"040051121000185","019011112586793",25.12,36,0.483,316.84,365.76,108.9,104.2,0.500,12821.100000036,12848.399999988,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404423017,15527.00
07/03/2014 17:30,1,4.404,ACTIVE,215.7,326.14,60.00,1404423004,"040051121000195","019011112586793",25.01,36,0.485,317.13,365.30,109.6,104.3,0.498,9950.1000000005,9977.4000000005,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404423019,15528.00
07/03/2014 17:30,2,4.660,ACTIVE,217.80,351.37,59.996,1404423004,"274151322000083","019011112586793",27.65,50.80,0,332.73,377.22,130.5,124.0,0.521,178410.9,178410.9,14359,0,0,0,L,1151911521,1,123.81,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404423020,15529.00
07/03/2014 17:30,2,4.799,ACTIVE,218.71,363.39,60.001,1404423004,"274151322000076","019011112586793",28.13,50.80,0,334.54,379.02,136.6,129.9,0.526,184053.0,184053.0,14330,0,0,0,L,1151911521,1,124.49,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404423021,15530.00
07/03/2014 17:30,2,3.043,ACTIVE,218.03,418.09,59.996,1404423004,"274151322000094","019011112586793",37.77,48.80,0,388.94,445.75,116.1,110.1,0.451,121123.5,121123.5,14666,0,0,0,L,1151911521,1,123.81,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404423022,15531.00
07/03/2014 17:30,2,4.523,ACTIVE,218.03,348.66,60.001,1404423004,"274151322000052","019011112586793",27.91,50.80,0,333.33,377.22,127.8,121.4,0.491,178919.1,178919.1,14295,0,0,0,L,1151911521,1,123.59,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404423022,15532.00
07/03/2014 17:30,2,4.562,ACTIVE,218.26,347.46,59.980,1404423004,"274151322000085","019011112586793",27.59,49.00,0,333.63,377.22,127.3,121.0,0.477,177903.2,177903.2,14257,0,0,0,L,1151911521,1,124.94,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404423023,15533.00
07/03/2014 17:30,2,4.555,ACTIVE,217.80,347.16,60.001,1404423004,"274151322000087","019011112586793",26.46,79.00,0,332.43,375.11,122.0,115.8,0.460,170365.2,170365.2,14297,0,0,0,L,1151911521,1,124.27,124.94,0000,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404423024,15534.00
07/03/2014 17:30,2,4.447,ACTIVE,218.03,358.58,59.996,1404423004,"274151322000088","019011112586793",27.57,48.50,0,332.73,376.62,124.2,117.9,0.464,172579.1,172579.1,14274,0,0,0,L,1151911521,1,124.72,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404423025,15535.00
07/03/2014 17:30,2,4.854,ACTIVE,217.80,348.36,59.996,1404423004,"274151322000095","019011112586793",28.17,50.80,0,332.43,379.32,138.6,131.8,0.517,182261.9,182261.9,14321,0,0,0,L,1151911521,1,124.49,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404423026,15536.00
07/03/2014 17:30,2,3.062,ACTIVE,218.93,406.07,60.001,1404423004,"274151322000068","019011112586793",37.67,50.20,0,384.43,444.54,116.8,110.8,0.442,119162.3,119162.3,14710,0,0,0,L,1151911521,1,124.72,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404423027,15537.00
07/03/2014 17:30,2,4.518,ACTIVE,217.80,365.19,60.001,1404423004,"274151322000054","019011112586793",27.61,50.40,0,332.43,377.52,126.3,119.9,0.477,176258.4,176258.4,14405,0,0,0,L,1151911521,1,124.49,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404423028,15538.00
07/03/2014 17:45,1,3.956,ACTIVE,216.5,337.04,60.00,1404423904,"040051121000097","019011112586793",25.42,36,0.443,317.35,364.92,100.1,95.4,0.460,10051.6,10076.6,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404423906,15539.00
07/03/2014 17:45,1,3.935,ACTIVE,216.3,326.04,60.03,1404423904,"040051121000095","019011112586793",23.08,36,0.395,317.91,360.71,90.4,84.9,0.416,8998.3000000119,9020.6000000238,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404423907,15540.00
07/03/2014 17:45,1,2.492,ACTIVE,216.1,326.97,60.03,1404423904,"033051125000132","019011112586793",34.29,34,0.374,319.26,359.31,85.0,80.3,0.392,10497,10518,134,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404423909,15541.00
07/03/2014 17:45,1,2.477,ACTIVE,216.5,350.22,60.00,1404423904,"033051125000135","019011112586793",33.92,35,0.370,318.42,359.08,83.6,79.8,0.390,8485.5999999645,8506.6999999883,136,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404423910,15542.00
07/03/2014 17:45,1,3.941,ACTIVE,215.9,349.65,60.03,1404423904,"040051121000116","019011112586793",25.60,33,0.442,316.82,363.31,100.4,95.0,0.460,9909.1000000234,9933.9000000353,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404423911,15543.00
07/03/2014 17:45,1,3.940,ACTIVE,216.0,325.64,60.00,1404423904,"040051121000068","019011112586793",23.21,37,0.401,317.77,359.58,91.0,86.3,0.419,9125.3000000003,9147.8000000003,99,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404423913,15544.00
07/03/2014 17:45,1,2.869,ACTIVE,216.4,324.96,60.03,1404423904,"033051125000118","019011112586793",38.96,35,0.497,314.43,367.49,111.2,106.9,0.510,12216.400000036,12244.400000036,121,4,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404423915,15545.00
07/03/2014 17:45,1,2.866,ACTIVE,216.7,351.93,60.00,1404423904,"033051125000150","019011112586793",38.73,36,0.494,315.57,368.23,110.4,106.3,0.507,11141.6,11169.5,123,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404423916,15546.00
07/03/2014 17:45,1,3.932,ACTIVE,216.6,338.15,60.03,1404423904,"040051121000185","019011112586793",25.11,36,0.435,318.12,363.17,98.2,93.8,0.451,12848.399999988,12873.000000012,99,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404423917,15547.00
07/03/2014 17:45,1,3.935,ALERT,215.3,351.91,60.03,1404423904,"040051121000195","019011112586793",25.28,36,0.440,317.57,362.94,99.0,94.4,0.457,9977.4000000005,10002.000000001,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1404423919,15548.00
07/03/2014 17:45,2,4.154,ACTIVE,216.90,358.58,60.012,1404423904,"274151322000083","019011112586793",28.25,50.20,0,332.73,374.21,118.7,112.6,0.473,178440.5,178440.5,14360,0,0,0,L,1151911521,1,123.81,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404423920,15549.00
07/03/2014 17:45,2,4.316,ACTIVE,217.80,359.78,60.006,1404423904,"274151322000076","019011112586793",28.43,50.20,0,333.63,375.71,124.4,118.1,0.482,184084.0,184084.0,14331,0,0,0,L,1151911521,1,124.04,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404423921,15550.00
07/03/2014 17:45,2,2.703,ACTIVE,217.13,416.59,60.006,1404423904,"274151322000094","019011112586793",38.78,47.80,0,390.44,440.04,106.3,100.7,0.402,121149.8,121149.8,14667,0,0,0,L,1151911521,1,123.81,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404423922,15551.00
07/03/2014 17:45,2,4.096,ACTIVE,217.13,344.15,60.006,1404423904,"274151322000052","019011112586793",27.95,50.20,0,333.03,373.61,115.9,109.9,0.451,178948.0,178948.0,14296,0,0,0,L,1151911521,1,123.59,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404423923,15552.00
07/03/2014 17:45,2,4.033,ACTIVE,217.35,356.48,60.012,1404423904,"274151322000085","019011112586793",28.47,47.50,0,333.63,373.31,116.3,110.3,0.438,177932.2,177932.2,14258,0,0,0,L,1151911521,1,124.72,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404423924,15553.00
07/03/2014 17:45,2,4.066,ACTIVE,216.90,359.18,60.012,1404423904,"274151322000087","019011112586793",27.06,77.30,0,332.73,371.81,111.4,105.6,0.424,170392.9,170392.9,14298,0,0,0,L,1151911521,1,124.27,124.49,0000,65,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404423925,15554.00
07/03/2014 17:45,2,3.992,ACTIVE,216.90,348.06,60.012,1404423904,"274151322000088","019011112586793",27.87,47.00,0,332.73,372.71,112.6,106.7,0.433,172607.2,172607.2,14275,0,0,0,L,1151911521,1,124.49,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404423926,15555.00
07/03/2014 17:45,2,4.420,ACTIVE,216.90,357.08,60.006,1404423904,"274151322000095","019011112586793",28.39,49.30,0,333.03,375.41,127.0,120.6,0.477,182293.4,182293.4,14322,0,0,0,L,1151911521,1,124.04,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404423927,15556.00
07/03/2014 17:45,2,2.676,ACTIVE,217.80,425.91,60.017,1404423904,"274151322000068","019011112586793",39.06,49.50,0,384.13,441.24,105.6,100.0,0.398,119188.6,119188.6,14711,0,0,0,L,1151911521,1,124.49,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404423928,15557.00
07/03/2014 17:45,2,4.055,ACTIVE,217.13,347.16,59.996,1404423904,"274151322000054","019011112586793",27.95,49.30,0,332.43,373.61,114.8,108.9,0.438,176287.0,176287.0,14406,0,0,0,L,1151911521,1,124.04,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404423929,15558.00
07/03/2014 18:00,1,3.478,ACTIVE,215.7,350.79,60.03,1404424804,"040051121000097","019011112586793",25.70,35,0.392,317.72,360.50,88.9,84.4,0.413,10076.6,10098.9,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404424807,15559.00
07/03/2014 18:00,1,3.510,ACTIVE,215.5,338.20,60.03,1404424804,"040051121000095","019011112586793",23.00,36,0.349,316.34,357.81,80.3,75.1,0.373,9020.6000000238,9040.5,99,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404424808,15560.00
07/03/2014 18:00,1,2.210,ACTIVE,216.3,333.49,60.03,1404424804,"033051125000132","019011112586793",34.14,34,0.328,319.35,357.06,75.1,70.5,0.354,10518,10536.800000012,136,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404424809,15561.00
07/03/2014 18:00,1,2.181,ACTIVE,216.0,325.74,60.03,1404424804,"033051125000135","019011112586793",34.11,34,0.327,318.63,356.93,74.0,70.3,0.352,8506.6999999883,8525.2999999525,138,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404424810,15562.00
07/03/2014 18:00,1,3.503,ACTIVE,215.4,325.56,60.03,1404424804,"040051121000116","019011112586793",25.60,33,0.391,315.23,360.59,89.2,83.8,0.414,9933.9000000353,9955.9999999995,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404424812,15563.00
07/03/2014 18:00,1,3.481,ALERT,216.1,350.13,60.03,1404424804,"040051121000068","019011112586793",23.18,36,0.353,318.03,358.18,80.3,76.2,0.375,9147.8000000003,9167.9000000003,101,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1404424814,15564.00
07/03/2014 18:00,1,2.541,ACTIVE,215.7,349.26,60.03,1404424804,"033051125000118","019011112586793",38.94,34,0.436,316.47,363.53,98.5,93.8,0.455,12244.400000036,12269.300000012,123,4,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404424815,15565.00
07/03/2014 18:00,1,2.517,ACTIVE,216.3,326.04,60.03,1404424804,"033051125000150","019011112586793",39.07,35,0.436,316.75,365.13,97.8,94.2,0.449,11169.5,11194.2,125,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404424816,15566.00
07/03/2014 18:00,1,3.466,ACTIVE,216.1,344.95,60.03,1404424804,"040051121000185","019011112586793",25.21,35,0.384,317.19,360.13,86.9,82.8,0.405,12873.000000012,12894.899999988,101,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404424817,15567.00
07/03/2014 18:00,1,3.511,ACTIVE,215.3,338.48,60.03,1404424804,"040051121000195","019011112586793",25.00,35,0.386,318.07,359.35,87.3,82.7,0.405,10002.000000001,10024.000000001,101,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404424819,15568.00
07/03/2014 18:00,2,3.732,ACTIVE,217.13,346.86,60.022,1404424804,"274151322000083","019011112586793",27.97,48.30,0,333.93,371.51,105.7,100.1,0.407,178467.1,178467.1,14361,0,0,0,L,1151911521,1,123.81,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404424820,15569.00
07/03/2014 18:00,2,3.814,ACTIVE,217.80,360.69,60.017,1404424804,"274151322000076","019011112586793",28.59,48.50,0,333.63,372.11,110.5,104.7,0.429,184111.8,184111.8,14332,0,0,0,L,1151911521,1,124.27,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404424821,15570.00
07/03/2014 18:00,2,2.398,ACTIVE,217.35,409.08,60.017,1404424804,"274151322000094","019011112586793",38.35,47.80,0,391.34,441.24,92.8,87.7,0.354,121173.3,121173.3,14668,0,0,0,L,1151911521,1,123.81,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404424822,15571.00
07/03/2014 18:00,2,3.607,ACTIVE,217.35,355.88,60.022,1404424804,"274151322000052","019011112586793",28.13,49.30,0,333.63,370.60,102.7,97.2,0.402,178973.9,178973.9,14297,0,0,0,L,1151911521,1,123.81,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404424823,15572.00
07/03/2014 18:00,2,3.582,ACTIVE,217.58,346.86,60.049,1404424804,"274151322000085","019011112586793",28.27,46.60,0,333.63,370.00,102.4,96.9,0.384,177958.0,177958.0,14259,0,0,0,L,1151911521,1,124.27,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404424824,15573.00
07/03/2014 18:00,2,3.592,ACTIVE,217.35,344.15,60.028,1404424804,"274151322000087","019011112586793",27.23,74.00,0,333.33,369.70,99.1,93.7,0.367,170417.7,170417.7,14299,0,0,0,L,1151911521,1,124.04,124.72,0000,62,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404424825,15574.00
07/03/2014 18:00,2,3.527,ACTIVE,217.35,346.56,60.006,1404424804,"274151322000088","019011112586793",27.83,46.40,0,332.73,369.70,99.3,94.0,0.367,172632.2,172632.2,14276,0,0,0,L,1151911521,1,124.27,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404424826,15575.00
07/03/2014 18:00,2,3.842,ACTIVE,217.13,347.46,60.001,1404424804,"274151322000095","019011112586793",28.96,47.80,0,333.63,373.31,112.8,106.9,0.420,182321.8,182321.8,14323,0,0,0,L,1151911521,1,124.49,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404424827,15576.00
07/03/2014 18:00,2,2.391,ACTIVE,218.26,417.19,60.017,1404424804,"274151322000068","019011112586793",38.74,49.80,0,391.94,441.84,93.5,88.3,0.349,119212.0,119212.0,14712,0,0,0,L,1151911521,1,124.27,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404424828,15577.00
07/03/2014 18:00,2,3.609,ACTIVE,217.35,355.28,60.022,1404424804,"274151322000054","019011112586793",27.77,48.80,0,332.73,370.90,101.5,96.1,0.376,176312.6,176312.6,14407,0,0,0,L,1151911521,1,124.04,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404424829,15578.00
07/03/2014 18:15,1,2.985,ACTIVE,215.4,348.11,60.00,1404425703,"040051121000097","019011112586793",25.94,34,0.339,317.94,358.88,77.0,73.1,0.364,10098.9,10118.7,99,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404425706,15579.00
07/03/2014 18:15,1,3.020,ACTIVE,214.8,339.77,60.03,1404425703,"040051121000095","019011112586793",23.30,35,0.302,315.43,353.94,70.0,64.8,0.328,9040.5,9057.9000000358,101,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404425708,15580.00
07/03/2014 18:15,1,1.899,ACTIVE,215.6,329.47,60.03,1404425703,"033051125000132","019011112586793",34.45,32,0.284,319.29,352.61,65.1,61.0,0.310,10536.800000012,10553.100000024,138,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404425709,15581.00
07/03/2014 18:15,1,1.973,ACTIVE,215.2,346.80,60.03,1404425703,"033051125000135","019011112586793",28.09,33,0.293,302.54,453.57,55.1,41.9,0.400,8525.2999999525,8541.5000000002,140,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404425711,15582.00
07/03/2014 18:15,1,3.019,ACTIVE,214.8,337.02,60.00,1404425703,"040051121000116","019011112586793",25.82,32,0.338,315.55,357.18,77.5,72.2,0.364,9955.9999999995,9975.4999999995,100,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404425712,15583.00
07/03/2014 18:15,1,2.961,ACTIVE,215.1,323.39,60.03,1404425703,"040051121000068","019011112586793",23.63,35,0.305,318.71,354.38,69.6,65.3,0.328,9167.9000000003,9185.5000000003,104,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404425713,15584.00
07/03/2014 18:15,1,2.180,ACTIVE,215.0,333.49,60.03,1404425703,"033051125000118","019011112586793",39.25,33,0.376,316.39,359.39,85.1,80.6,0.398,12269.300000012,12291,125,4,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404425715,15585.00
07/03/2014 18:15,1,2.176,ACTIVE,215.2,348.94,60.03,1404425703,"033051125000150","019011112586793",39.09,34,0.376,316.69,360.89,84.6,80.8,0.399,11194.2,11216,127,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404425716,15586.00
07/03/2014 18:15,1,2.966,ALERT,215.3,347.53,60.03,1404425703,"040051121000185","019011112586793",25.30,33,0.329,317.00,356.61,74.7,70.6,0.353,12894.899999988,12914.000000012,103,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1404425717,15587.00
07/03/2014 18:15,1,2.959,ACTIVE,214.8,342.32,60.00,1404425703,"040051121000195","019011112586793",25.55,33,0.331,317.98,356.35,75.2,70.9,0.354,10024.000000001,10043.100000001,103,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404425719,15588.00
07/03/2014 18:15,2,3.186,ACTIVE,216.90,345.06,60.006,1404425703,"274151322000083","019011112586793",28.59,46.80,0,333.93,368.20,92.2,87.1,0.371,178490.5,178490.5,14362,0,0,0,L,1151911521,1,123.81,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404425720,15589.00
07/03/2014 18:15,2,3.281,ACTIVE,217.58,345.06,60.012,1404425703,"274151322000076","019011112586793",28.90,46.80,0,335.14,369.70,96.1,90.8,0.371,184136.3,184136.3,14333,0,0,0,L,1151911521,1,124.27,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404425721,15590.00
07/03/2014 18:15,2,2.074,ACTIVE,217.13,411.48,60.012,1404425703,"274151322000094","019011112586793",38.55,46.60,0,391.94,440.64,80.9,76.1,0.309,121193.8,121193.8,14669,0,0,0,L,1151911521,1,123.81,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404425722,15591.00
07/03/2014 18:15,2,3.121,ACTIVE,217.13,342.35,60.012,1404425703,"274151322000052","019011112586793",28.21,46.80,0,333.93,367.30,89.2,84.1,0.323,178996.6,178996.6,14298,0,0,0,L,1151911521,1,123.36,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404425722,15592.00
07/03/2014 18:15,2,3.064,ACTIVE,217.35,345.66,60.006,1404425703,"274151322000085","019011112586793",28.61,44.80,0,334.84,367.60,88.8,83.8,0.331,177980.6,177980.6,14260,0,0,0,L,1151911521,1,124.27,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404425723,15593.00
07/03/2014 18:15,2,3.111,ACTIVE,217.13,343.25,60.012,1404425703,"274151322000087","019011112586793",27.49,71.30,0,333.63,366.70,86.5,81.6,0.314,170439.7,170439.7,14300,0,0,0,L,1151911521,1,123.81,124.49,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404425724,15594.00
07/03/2014 18:15,2,3.023,ACTIVE,216.90,346.56,60.012,1404425703,"274151322000088","019011112586793",27.97,44.80,0,334.24,367.30,85.6,80.7,0.318,172654.1,172654.1,14277,0,0,0,L,1151911521,1,124.27,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404425725,15595.00
07/03/2014 18:15,2,3.398,ACTIVE,216.90,344.76,60.012,1404425703,"274151322000095","019011112586793",28.69,46.40,0,334.24,369.40,98.7,93.3,0.362,182346.8,182346.8,14324,0,0,0,L,1151911521,1,124.04,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404425726,15596.00
07/03/2014 18:15,2,2.072,ACTIVE,218.03,414.79,60.012,1404425703,"274151322000068","019011112586793",38.76,47.50,0,391.34,437.03,81.5,76.7,0.301,119232.7,119232.7,14713,0,0,0,L,1151911521,1,124.49,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404425727,15597.00
07/03/2014 18:15,2,3.049,ACTIVE,217.13,347.16,59.975,1404425703,"274151322000054","019011112586793",28.45,46.40,0,333.03,367.00,87.8,82.9,0.327,176335.0,176335.0,14408,0,0,0,L,1151911521,1,124.04,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404425728,15598.00
07/03/2014 18:30,1,2.523,ACTIVE,213.9,332.30,60.07,1404426604,"040051121000097","019011112586793",25.97,33,0.287,317.75,352.79,65.2,61.1,0.315,10118.7,10135.3,101,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404426607,15599.00
07/03/2014 18:30,1,2.701,ACTIVE,213.8,331.10,60.07,1404426604,"040051121000095","019011112586793",21.07,33,0.350,296.86,446.56,56.6,58.3,0.356,9057.9000000358,9072,103,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404426608,15600.00
07/03/2014 18:30,1,1.608,ACTIVE,214.2,336.33,60.03,1404426604,"033051125000132","019011112586793",34.21,32,0.261,302.32,450.64,54.7,53.8,0.370,10553.100000024,10565.600000024,140,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404426609,15601.00
07/03/2014 18:30,1,1.548,ACTIVE,214.5,398.21,60.07,1404426604,"033051125000135","019011112586793",34.71,32,0.282,301.11,451.01,53.4,45.8,0.285,8541.5000000002,8554.0000000002,142,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404426611,15602.00
07/03/2014 18:30,1,2.561,ACTIVE,213.8,340.44,60.07,1404426604,"040051121000116","019011112586793",25.82,31,0.285,315.92,352.84,65.8,60.9,0.314,9975.4999999995,9991.9999999995,102,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404426612,15603.00
07/03/2014 18:30,1,2.660,ACTIVE,214.7,422.71,60.07,1404426604,"040051121000068","019011112586793",20.82,33,0.292,301.48,451.06,55.1,49.1,0.078,9185.5000000003,9199.7000000003,106,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404426614,15604.00
07/03/2014 18:30,1,1.848,ACTIVE,214.6,339.71,60.07,1404426604,"033051125000118","019011112586793",39.09,32,0.317,315.96,354.96,71.8,67.9,0.341,12291,12309.5,127,4,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404426615,15605.00
07/03/2014 18:30,1,1.844,ACTIVE,214.7,339.93,60.07,1404426604,"033051125000150","019011112586793",38.95,32,0.318,315.63,355.53,71.5,68.2,0.347,11216,11234.5,129,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404426616,15606.00
07/03/2014 18:30,1,2.583,ACTIVE,214.5,336.25,60.07,1404426604,"040051121000185","019011112586793",21.22,32,0.324,300.91,451.65,54.5,39.2,0.366,12914.000000012,12929.7,106,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404426617,15607.00
07/03/2014 18:30,1,2.667,ACTIVE,214.0,335.16,60.03,1404426604,"040051121000195","019011112586793",20.66,32,0.328,301.25,449.18,54.8,63.1,0.346,10043.100000001,10059.000000001,105,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404426619,15608.00
07/03/2014 18:30,2,2.725,ACTIVE,215.54,348.66,60.038,1404426604,"274151322000083","019011112586793",28.57,44.50,0,333.93,364.59,78.8,74.2,0.318,178510.7,178510.7,14363,0,0,0,L,1151911521,1,122.46,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404426620,15609.00
