ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/03/2014 18:30,2,2.779,ACTIVE,216.22,354.07,60.033,1404426604,"274151322000076","019011112586793",29.06,44.50,0,334.84,364.89,81.8,77.0,0.314,184157.3,184157.3,14334,0,0,0,L,1151911521,1,122.91,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404426621,15610.00
07/03/2014 18:30,2,1.723,ACTIVE,215.77,428.31,60.038,1404426604,"274151322000094","019011112586793",38.74,40.80,0,385.03,456.87,67.1,62.8,0.464,121211.2,121211.2,14670,0,0,0,L,1151911521,1,122.68,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404426622,15611.00
07/03/2014 18:30,2,2.615,ACTIVE,215.54,361.29,60.038,1404426604,"274151322000052","019011112586793",28.53,44.00,0,329.13,379.32,75.5,71.0,0.526,179016.1,179016.1,14299,0,0,0,L,1151911521,1,122.01,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404426622,15612.00
07/03/2014 18:30,2,2.588,ACTIVE,216.00,355.88,60.038,1404426604,"274151322000085","019011112586793",28.69,41.50,0,330.03,379.62,75.1,70.6,0.517,178000.0,178000.0,14261,0,0,0,L,1151911521,1,123.36,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404426623,15613.00
07/03/2014 18:30,2,2.637,ACTIVE,215.54,349.26,60.033,1404426604,"274151322000087","019011112586793",27.65,65.30,0,329.43,379.32,73.9,69.4,0.499,170458.6,170458.6,14301,0,0,0,L,1151911521,1,122.91,124.27,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404426624,15614.00
07/03/2014 18:30,2,2.545,ACTIVE,215.32,361.89,60.038,1404426604,"274151322000088","019011112586793",28.13,40.80,0,329.13,379.02,72.5,68.0,0.499,172672.7,172672.7,14278,0,0,0,L,1151911521,1,123.14,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404426625,15615.00
07/03/2014 18:30,2,2.896,ACTIVE,215.77,351.97,60.038,1404426604,"274151322000095","019011112586793",28.78,44.00,0,333.93,366.10,84.4,79.6,0.314,182368.5,182368.5,14325,0,0,0,L,1151911521,1,122.91,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404426626,15616.00
07/03/2014 18:30,2,1.752,ACTIVE,216.45,418.39,60.038,1404426604,"274151322000068","019011112586793",38.78,43.00,0,390.44,451.16,68.3,64.0,0.464,119250.2,119250.2,14714,0,0,0,L,1151911521,1,123.14,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404426627,15617.00
07/03/2014 18:30,2,2.586,ACTIVE,215.54,356.18,60.017,1404426604,"274151322000054","019011112586793",28.41,42.80,0,329.13,379.92,74.5,69.9,0.499,176354.2,176354.2,14409,0,0,0,L,1151911521,1,122.91,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404426628,15618.00
07/03/2014 18:45,1,2.032,ACTIVE,214.9,337.94,60.00,1404427507,"040051121000097","019011112586793",26.22,32,0.327,300.42,451.77,53.0,56.9,0.273,10135.3,10147.8,103,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404427510,15619.00
07/03/2014 18:45,1,2.083,ACTIVE,215.0,379.41,60.00,1404427507,"040051121000095","019011112586793",23.52,32,0.296,297.16,446.07,48.7,47.2,0.224,9072,9084,105,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404427511,15620.00
07/03/2014 18:45,1,1.290,ACTIVE,215.3,401.58,60.03,1404427507,"033051125000132","019011112586793",34.69,31,0.285,299.77,447.66,44.5,35.7,0.125,10565.600000024,10576.800000012,142,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404427512,15621.00
07/03/2014 18:45,1,1.187,ACTIVE,215.0,419.75,60.03,1404427507,"033051125000135","019011112586793",35.59,30,0.246,304.21,450.40,42.0,43.4,0.087,8554.0000000002,8565.0999999644,144,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404427514,15622.00
07/03/2014 18:45,1,2.072,ACTIVE,214.4,408.97,60.03,1404427507,"040051121000116","019011112586793",25.99,30,0.305,298.57,448.80,53.6,38.9,0.219,9991.9999999995,10004.800000011,104,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404427515,15623.00
07/03/2014 18:45,1,1.994,ACTIVE,215.3,433.90,60.00,1404427507,"040051121000068","019011112586793",23.95,32,0.287,301.17,448.71,47.5,37.4,0.109,9199.7000000003,9211.8000000003,108,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404427516,15624.00
07/03/2014 18:45,1,1.554,ACTIVE,215.1,328.24,60.00,1404427507,"033051125000118","019011112586793",34.91,31,0.339,299.24,450.65,54.0,60.2,0.349,12309.5,12323.800000012,129,4,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404427518,15625.00
07/03/2014 18:45,1,1.555,ACTIVE,215.0,390.54,60.03,1404427507,"033051125000150","019011112586793",35.20,32,0.280,302.13,452.46,54.4,41.2,0.228,11234.5,11248.9,131,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404427519,15626.00
07/03/2014 18:45,1,1.948,ACTIVE,215.1,368.71,60.03,1404427507,"040051121000185","019011112586793",25.59,31,0.312,302.40,448.83,49.6,44.5,0.320,12929.7,12941.7,108,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404427520,15627.00
07/03/2014 18:45,1,1.992,ACTIVE,214.3,441.14,60.03,1404427507,"040051121000195","019011112586793",25.59,31,0.308,298.45,447.87,50.7,39.5,0.113,10059.000000001,10071.400000001,107,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404427521,15628.00
07/03/2014 18:45,2,2.221,ACTIVE,215.77,349.56,60.001,1404427507,"274151322000083","019011112586793",28.77,39.50,0,329.13,378.72,64.7,60.5,0.464,178527.5,178527.5,14364,0,0,0,L,1151911521,1,123.14,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404427522,15629.00
07/03/2014 18:45,2,2.260,ACTIVE,217.13,350.77,60.006,1404427507,"274151322000076","019011112586793",29.12,40.20,0,329.43,379.92,66.6,62.4,0.464,184174.7,184174.7,14335,0,0,0,L,1151911521,1,123.36,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404427523,15630.00
07/03/2014 18:45,2,1.395,ACTIVE,216.45,420.80,60.028,1404427507,"274151322000094","019011112586793",39.06,38.20,0,385.33,453.86,55.3,51.5,0.376,121225.6,121225.6,14671,0,0,0,L,1151911521,1,123.14,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404427524,15631.00
07/03/2014 18:45,2,2.107,ACTIVE,215.77,357.08,59.980,1404427507,"274151322000052","019011112586793",28.84,40.20,0,334.54,378.12,61.6,57.5,0.424,179032.1,179032.1,14300,0,0,0,L,1151911521,1,122.91,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404427525,15632.00
07/03/2014 18:45,2,2.082,ACTIVE,216.00,348.66,60.006,1404427507,"274151322000085","019011112586793",28.88,37.80,0,336.04,377.82,60.9,56.8,0.415,178016.0,178016.0,14262,0,0,0,L,1151911521,1,123.81,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404427526,15633.00
07/03/2014 18:45,2,2.115,ACTIVE,216.45,359.78,60.017,1404427507,"274151322000087","019011112586793",28.15,60.30,0,335.14,376.92,60.3,56.3,0.402,170474.3,170474.3,14302,0,0,0,L,1151911521,1,123.59,124.27,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404427527,15634.00
07/03/2014 18:45,2,2.016,ACTIVE,215.32,352.57,60.001,1404427507,"274151322000088","019011112586793",28.61,37.50,0,335.14,376.92,58.4,54.4,0.384,172688.0,172688.0,14279,0,0,0,L,1151911521,1,123.59,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404427528,15635.00
07/03/2014 18:45,2,2.330,ACTIVE,215.77,355.88,60.012,1404427507,"274151322000095","019011112586793",29.40,39.50,0,330.33,379.62,69.3,65.0,0.464,182386.6,182386.6,14326,0,0,0,L,1151911521,1,123.59,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404427529,15636.00
07/03/2014 18:45,2,1.457,ACTIVE,217.13,404.87,60.012,1404427507,"274151322000068","019011112586793",37.51,40.20,0,389.24,453.56,55.4,51.6,0.376,119264.8,119264.8,14715,0,0,0,L,1151911521,1,123.81,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404427530,15637.00
07/03/2014 18:45,2,2.074,ACTIVE,216.45,350.17,60.022,1404427507,"274151322000054","019011112586793",28.80,38.80,0,335.14,377.82,60.5,56.4,0.402,176370.0,176370.0,14410,0,0,0,L,1151911521,1,123.36,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404427531,15638.00
07/03/2014 19:00,1,1.574,ACTIVE,214.4,381.46,60.07,1404428404,"040051121000097","019011112586793",26.27,31,0.248,304.41,448.89,41.1,41.5,0.237,10147.8,10158.4,105,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404428406,15639.00
07/03/2014 19:00,1,1.638,ACTIVE,214.1,390.41,60.03,1404428404,"040051121000095","019011112586793",23.45,31,0.221,311.05,441.23,38.2,29.3,0.073,9084,9093.4000000358,107,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404428408,15640.00
07/03/2014 19:00,1,0.997,ACTIVE,214.8,349.70,60.03,1404428404,"033051125000132","019011112586793",34.85,29,0.221,315.24,440.85,34.6,34.1,0.191,10576.800000012,10585.600000024,144,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404428409,15641.00
07/03/2014 19:00,1,0.855,ACTIVE,214.8,414.55,60.07,1404428404,"033051125000135","019011112586793",36.01,29,0.237,317.54,444.58,30.6,31.1,0.024,8565.0999999644,8573.0999999644,146,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404428411,15642.00
07/03/2014 19:00,1,1.625,ACTIVE,214.3,379.12,60.03,1404428404,"040051121000116","019011112586793",25.86,29,0.265,302.09,447.08,41.8,32.7,0.250,10004.800000011,10015.300000011,106,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404428412,15643.00
07/03/2014 19:00,1,1.564,ACTIVE,214.5,363.85,60.03,1404428404,"040051121000068","019011112586793",23.56,31,0.223,315.81,440.28,36.6,37.4,0.154,9211.8000000003,9221.2000000003,110,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404428413,15644.00
07/03/2014 19:00,1,1.159,ACTIVE,214.4,367.33,60.03,1404428404,"033051125000118","019011112586793",39.14,30,0.294,301.73,447.53,45.1,45.9,0.258,12323.800000012,12335.300000012,131,4,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404428415,15645.00
07/03/2014 19:00,1,1.152,ACTIVE,214.4,426.64,60.03,1404428404,"033051125000150","019011112586793",39.34,31,0.279,303.92,448.72,45.0,35.7,0.114,11248.9,11260.5,133,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404428416,15646.00
07/03/2014 19:00,1,1.455,ACTIVE,214.7,405.66,60.03,1404428404,"040051121000185","019011112586793",25.84,30,0.222,315.63,442.30,37.4,29.3,0.078,12941.7,12951.600000036,110,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404428417,15647.00
07/03/2014 19:00,1,1.547,ACTIVE,214.2,330.65,60.03,1404428404,"040051121000195","019011112586793",25.26,30,0.243,317.93,445.70,38.9,39.8,0.305,10071.400000001,10081.500000001,109,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404428419,15648.00
07/03/2014 19:00,2,1.730,ACTIVE,216.22,352.27,60.033,1404428404,"274151322000083","019011112586793",28.98,36.80,0,335.14,373.61,50.8,47.1,0.362,178540.9,178540.9,14365,0,0,0,L,1151911521,1,123.14,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404428420,15649.00
07/03/2014 19:00,2,1.746,ACTIVE,216.67,346.86,60.038,1404428404,"274151322000076","019011112586793",29.44,37.30,0,336.64,375.11,52.0,48.2,0.354,184188.5,184188.5,14336,0,0,0,L,1151911521,1,123.36,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404428421,15650.00
07/03/2014 19:00,2,1.105,ACTIVE,216.00,411.18,60.033,1404428404,"274151322000094","019011112586793",38.33,36.00,0,335.74,446.05,43.3,39.9,0.292,121236.8,121236.8,14672,0,0,0,L,1151911521,1,122.91,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404428421,15651.00
07/03/2014 19:00,2,1.656,ACTIVE,216.00,346.56,60.033,1404428404,"274151322000052","019011112586793",28.67,37.80,0,334.84,372.11,48.1,44.5,0.327,179044.8,179044.8,14301,0,0,0,L,1151911521,1,122.91,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404428422,15652.00
07/03/2014 19:00,2,1.623,ACTIVE,216.45,347.46,60.038,1404428404,"274151322000085","019011112586793",28.61,35.20,0,335.44,371.81,47.1,43.5,0.314,178028.4,178028.4,14263,0,0,0,L,1151911521,1,123.81,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404428423,15653.00
07/03/2014 19:00,2,1.680,ACTIVE,216.00,346.86,60.028,1404428404,"274151322000087","019011112586793",27.77,56.00,0,334.24,371.51,47.2,43.6,0.318,170486.7,170486.7,14303,0,0,0,L,1151911521,1,123.36,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404428424,15654.00
07/03/2014 19:00,2,1.555,ACTIVE,215.77,350.77,60.022,1404428404,"274151322000088","019011112586793",28.51,35.20,0,334.84,370.90,44.9,41.4,0.296,172700.0,172700.0,14280,0,0,0,L,1151911521,1,123.59,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404428425,15655.00
07/03/2014 19:00,2,1.861,ACTIVE,216.45,348.96,60.038,1404428404,"274151322000095","019011112586793",28.82,36.50,0,335.14,376.01,54.4,50.5,0.362,182401.0,182401.0,14327,0,0,0,L,1151911521,1,123.59,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404428426,15656.00
07/03/2014 19:00,2,1.123,ACTIVE,217.13,410.58,60.033,1404428404,"274151322000068","019011112586793",38.33,38.20,0,338.14,444.85,43.4,39.9,0.287,119276.2,119276.2,14716,0,0,0,L,1151911521,1,123.81,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404428427,15657.00
07/03/2014 19:00,2,1.617,ACTIVE,215.77,347.76,60.033,1404428404,"274151322000054","019011112586793",28.53,36.30,0,335.14,371.81,46.8,43.2,0.318,176382.3,176382.3,14411,0,0,0,L,1151911521,1,123.36,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404428428,15658.00
07/03/2014 19:15,1,1.145,ACTIVE,214.2,425.77,60.03,1404429305,"040051121000097","019011112586793",26.15,30,0.220,317.52,443.79,29.8,22.4,0.025,10158.4,10166.3,107,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404429307,15659.00
07/03/2014 19:15,1,1.227,ACTIVE,213.5,373.02,60.03,1404429305,"040051121000095","019011112586793",23.08,30,0.196,310.52,440.13,28.2,24.6,0.071,9093.4000000358,9100.300000012,109,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404429308,15660.00
07/03/2014 19:15,1,0.728,ACTIVE,214.1,413.64,60.00,1404429305,"033051125000132","019011112586793",34.49,28,0.158,315.67,443.53,25.0,20.6,0.063,10585.600000024,10592.199999988,146,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404429310,15661.00
07/03/2014 19:15,1,0.556,ACTIVE,214.3,387.12,60.00,1404429305,"033051125000135","019011112586793",36.47,28,0.157,315.42,444.46,20.1,16.5,0.161,8573.0999999644,8578.6999999882,148,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404429311,15662.00
07/03/2014 19:15,1,1.213,ALERT,213.5,426.92,60.03,1404429305,"040051121000116","019011112586793",25.37,28,0.174,312.34,441.76,30.6,22.8,0.079,10015.300000011,10023.100000023,108,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1404429313,15663.00
07/03/2014 19:15,1,1.151,ACTIVE,214.4,371.41,60.03,1404429305,"040051121000068","019011112586793",23.07,30,0.223,314.19,442.89,26.4,30.2,0.082,9221.2000000003,9227.9000000003,112,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404429315,15664.00
07/03/2014 19:15,1,0.848,ACTIVE,213.9,335.97,60.03,1404429305,"033051125000118","019011112586793",39.02,29,0.203,316.41,440.26,32.9,25.8,0.236,12335.300000012,12344.100000024,133,4,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404429316,15665.00
07/03/2014 19:15,1,0.840,ACTIVE,213.6,343.44,60.03,1404429305,"033051125000150","019011112586793",39.25,30,0.214,318.52,442.54,32.8,31.4,0.204,11260.5,11269.4,135,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404429318,15666.00
07/03/2014 19:15,1,1.029,ACTIVE,213.8,369.84,60.03,1404429305,"040051121000185","019011112586793",25.58,29,0.192,313.89,443.23,26.2,29.9,0.083,12951.600000036,12958.399999988,112,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404429319,15667.00
07/03/2014 19:15,1,1.127,ACTIVE,213.8,411.20,60.03,1404429305,"040051121000195","019011112586793",24.71,29,0.176,318.26,443.08,27.7,23.2,0.029,10081.500000001,10088.800000001,111,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404429321,15668.00
07/03/2014 19:15,2,1.295,ACTIVE,215.09,347.76,60.012,1404429305,"274151322000083","019011112586793",28.67,34.50,0,334.24,366.40,37.6,34.4,0.270,178551.1,178551.1,14366,0,0,0,L,1151911521,1,122.46,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404429322,15669.00
07/03/2014 19:15,2,1.268,ACTIVE,215.54,347.76,60.006,1404429305,"274151322000076","019011112586793",29.44,35.00,0,334.84,367.30,37.8,34.6,0.261,184198.8,184198.8,14337,0,0,0,L,1151911521,1,122.68,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404429322,15670.00
07/03/2014 19:15,2,0.807,ACTIVE,215.32,411.18,60.006,1404429305,"274151322000094","019011112586793",38.13,34.50,0,333.03,439.43,31.6,28.5,0.208,121245.1,121245.1,14673,0,0,0,L,1151911521,1,122.46,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404429323,15671.00
07/03/2014 19:15,2,1.201,ACTIVE,215.09,345.36,60.012,1404429305,"274151322000052","019011112586793",28.90,35.60,0,334.24,365.19,35.1,32.0,0.234,179054.4,179054.4,14302,0,0,0,L,1151911521,1,122.01,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404429324,15672.00
07/03/2014 19:15,2,1.172,ACTIVE,215.32,348.96,60.038,1404429305,"274151322000085","019011112586793",28.67,33.30,0,335.44,364.59,34.0,30.9,0.217,178037.7,178037.7,14264,0,0,0,L,1151911521,1,123.14,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404429325,15673.00
07/03/2014 19:15,2,1.232,ACTIVE,214.87,348.36,60.006,1404429305,"274151322000087","019011112586793",27.81,52.00,0,334.54,365.19,34.8,31.6,0.234,170496.1,170496.1,14304,0,0,0,L,1151911521,1,122.68,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404429326,15674.00
07/03/2014 19:15,2,1.117,ACTIVE,214.64,345.96,60.006,1404429305,"274151322000088","019011112586793",28.41,33.30,0,333.93,363.99,32.2,29.1,0.208,172708.7,172708.7,14281,0,0,0,L,1151911521,1,123.14,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404429327,15675.00
07/03/2014 19:15,2,1.350,ACTIVE,215.09,351.97,60.006,1404429305,"274151322000095","019011112586793",29.24,34.30,0,334.24,368.20,40.0,36.6,0.265,182411.9,182411.9,14328,0,0,0,L,1151911521,1,123.14,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404429328,15676.00
07/03/2014 19:15,2,0.838,ACTIVE,215.77,407.87,60.006,1404429305,"274151322000068","019011112586793",37.69,36.50,0,333.33,441.24,31.9,28.9,0.212,119284.7,119284.7,14717,0,0,0,L,1151911521,1,122.91,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404429329,15677.00
07/03/2014 19:15,2,1.166,ACTIVE,214.87,349.86,60.012,1404429305,"274151322000054","019011112586793",28.65,34.30,0,334.24,364.59,33.8,30.7,0.230,176391.5,176391.5,14412,0,0,0,L,1151911521,1,122.68,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404429330,15678.00
07/03/2014 19:30,1,0.791,ACTIVE,214.3,387.86,60.00,1404430206,"040051121000097","019011112586793",25.51,29,0.148,315.63,442.51,20.0,12.6,0.023,10166.3,10171.6,109,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404430209,15679.00
07/03/2014 19:30,1,0.863,ACTIVE,214.0,409.69,60.00,1404430206,"040051121000095","019011112586793",22.77,29,0.134,310.52,438.31,19.5,10.6,0.002,9100.300000012,9104.6999999882,111,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404430210,15680.00
07/03/2014 19:30,1,0.477,ACTIVE,214.8,392.55,60.03,1404430206,"033051125000132","019011112586793",34.50,27,0.157,316.43,441.30,16.3,13.1,0.008,10592.199999988,10596.300000012,148,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404430211,15681.00
07/03/2014 19:30,1,0.316,ACTIVE,214.7,376.69,60.03,1404430206,"033051125000135","019011112586793",36.62,27,0.147,314.62,441.57,11.5,11.1,0.005,8578.6999999882,8581.6999999882,150,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404430213,15682.00
07/03/2014 19:30,1,0.825,ACTIVE,213.9,380.69,60.00,1404430206,"040051121000116","019011112586793",25.67,27,0.160,312.70,439.66,21.1,14.6,0.026,10023.100000023,10028.200000047,111,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404430214,15683.00
07/03/2014 19:30,1,0.784,ACTIVE,214.8,384.81,60.03,1404430206,"040051121000068","019011112586793",22.77,30,0.128,315.60,440.85,17.7,10.4,0.013,9227.9000000003,9232.3000000003,114,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404430215,15684.00
07/03/2014 19:30,1,0.578,ACTIVE,213.8,376.07,60.03,1404430206,"033051125000118","019011112586793",38.70,28,0.160,318.73,443.66,22.2,25.4,0.039,12344.100000024,12350,135,4,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404430217,15685.00
07/03/2014 19:30,1,0.577,ACTIVE,214.3,332.60,60.03,1404430206,"033051125000150","019011112586793",38.56,28,0.189,315.81,444.19,22.1,27.0,0.229,11269.4,11275.3,137,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404430219,15686.00
07/03/2014 19:30,1,0.668,ACTIVE,214.4,380.17,60.00,1404430206,"040051121000185","019011112586793",25.21,28,0.159,315.08,441.23,16.7,16.2,0.016,12958.399999988,12962.7,114,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404430220,15687.00
07/03/2014 19:30,1,0.756,ACTIVE,214.3,365.19,60.00,1404430206,"040051121000195","019011112586793",24.29,28,0.141,318.01,441.44,18.2,17.9,0.209,10088.800000001,10093.600000001,113,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404430222,15688.00
07/03/2014 19:30,2,0.891,ACTIVE,215.09,342.05,59.985,1404430206,"274151322000083","019011112586793",28.71,32.80,0,334.24,357.68,25.9,23.1,0.181,178558.2,178558.2,14367,0,0,0,L,1151911521,1,122.68,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404430223,15689.00
07/03/2014 19:30,2,0.857,ACTIVE,216.00,342.95,60.001,1404430206,"274151322000076","019011112586793",29.20,33.00,0,335.14,357.98,25.3,22.5,0.159,184205.9,184205.9,14338,0,0,0,L,1151911521,1,123.36,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404430224,15690.00
07/03/2014 19:30,2,0.551,ACTIVE,215.54,398.86,60.006,1404430206,"274151322000094","019011112586793",37.45,33.00,0,332.73,426.51,20.9,18.2,0.137,121250.9,121250.9,14674,0,0,0,L,1151911521,1,122.91,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404430225,15691.00
07/03/2014 19:30,2,0.826,ACTIVE,215.32,341.45,60.001,1404430206,"274151322000052","019011112586793",28.69,33.50,0,331.23,356.78,24.0,21.3,0.159,179061.0,179061.0,14303,0,0,0,L,1151911521,1,122.68,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404430226,15692.00
07/03/2014 19:30,2,0.789,ACTIVE,215.77,342.95,60.001,1404430206,"274151322000085","019011112586793",28.43,32.00,0,332.73,356.18,22.8,20.1,0.141,178044.0,178044.0,14265,0,0,0,L,1151911521,1,123.59,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404430227,15693.00
07/03/2014 19:30,2,0.846,ACTIVE,215.54,341.45,60.012,1404430206,"274151322000087","019011112586793",27.81,48.50,0,332.13,357.08,23.7,21.0,0.155,170502.6,170502.6,14305,0,0,0,L,1151911521,1,123.14,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404430228,15694.00
07/03/2014 19:30,2,0.762,ACTIVE,214.87,344.15,60.001,1404430206,"274151322000088","019011112586793",27.75,31.80,0,332.13,355.28,21.4,18.7,0.137,172714.7,172714.7,14282,0,0,0,L,1151911521,1,123.59,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404430229,15695.00
07/03/2014 19:30,2,0.918,ACTIVE,215.09,345.66,60.006,1404430206,"274151322000095","019011112586793",29.06,32.40,0,333.93,358.58,27.0,24.1,0.172,182419.4,182419.4,14329,0,0,0,L,1151911521,1,123.36,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404430230,15696.00
07/03/2014 19:30,2,0.557,ACTIVE,216.00,412.08,60.012,1404430206,"274151322000068","019011112586793",38.59,35.00,0,333.33,430.12,21.6,18.9,0.133,119290.7,119290.7,14718,0,0,0,L,1151911521,1,123.59,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404430231,15697.00
07/03/2014 19:30,2,0.797,ACTIVE,215.32,343.25,59.985,1404430206,"274151322000054","019011112586793",28.21,32.60,0,331.23,356.18,22.8,20.1,0.155,176397.8,176397.8,14413,0,0,0,L,1151911521,1,123.36,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404430231,15698.00
07/03/2014 19:45,1,0.503,ACTIVE,214.5,338.33,60.03,1404431104,"040051121000097","019011112586793",25.23,28,0.139,315.71,441.04,12.6,12.3,0.117,10171.6,10174.7,111,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404431106,15699.00
07/03/2014 19:45,1,0.588,ACTIVE_NO_POWER,213.9,411.68,60.03,1404431104,"040051121000095","019011112586793",22.21,27,0.000,311.66,437.52,12.9,0.0,0.000,9104.6999999882,9107.300000012,113,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404431108,15700.00
07/03/2014 19:45,1,0.282,ACTIVE,214.7,378.77,60.03,1404431104,"033051125000132","019011112586793",34.96,26,0.134,318.53,440.41,9.8,13.3,0.001,10596.300000012,10598.699999988,150,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404431110,15701.00
07/03/2014 19:45,1,0.226,ACTIVE_NO_POWER,214.7,431.89,60.03,1404431104,"033051125000135","019011112586793",35.14,26,0.000,314.83,442.71,7.9,0.0,0.000,8581.6999999882,8583.1999999882,152,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404431111,15702.00
07/03/2014 19:45,1,0.536,ACTIVE,214.0,394.25,60.03,1404431104,"040051121000116","019011112586793",25.54,26,0.144,311.35,438.74,13.6,14.7,0.001,10028.200000047,10031.300000011,113,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404431112,15703.00
07/03/2014 19:45,1,0.518,ACTIVE,213.8,385.98,60.07,1404431104,"040051121000068","019011112586793",21.65,28,0.138,316.27,440.09,11.1,11.4,0.001,9232.3000000003,9234.8000000003,116,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404431113,15704.00
07/03/2014 19:45,1,0.365,ACTIVE,214.4,352.32,60.07,1404431104,"033051125000118","019011112586793",38.11,27,0.130,317.74,441.86,13.8,10.9,0.054,12350,12353.600000024,137,4,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404431115,15705.00
07/03/2014 19:45,1,0.365,ACTIVE,213.9,417.26,60.03,1404431104,"033051125000150","019011112586793",38.45,27,0.129,318.52,442.10,13.9,13.9,0.000,11275.3,11278.9,139,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404431116,15706.00
07/03/2014 19:45,1,0.415,ACTIVE,214.3,340.13,60.03,1404431104,"040051121000185","019011112586793",24.76,26,0.127,317.75,440.85,10.2,13.6,0.059,12962.7,12964.800000024,116,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404431117,15707.00
07/03/2014 19:45,1,0.484,ACTIVE_NO_POWER,214.6,337.60,60.03,1404431104,"040051121000195","019011112586793",23.15,27,0.097,319.19,440.76,11.1,0.0,0.229,10093.600000001,10096.200000001,115,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404431119,15708.00
07/03/2014 19:45,2,0.570,ACTIVE,216.00,343.55,60.022,1404431104,"274151322000083","019011112586793",28.80,31.00,0,332.13,351.97,16.6,14.1,0.110,178562.8,178562.8,14368,0,0,0,L,1151911521,1,123.36,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404431120,15709.00
07/03/2014 19:45,2,0.545,ACTIVE,216.67,342.35,60.022,1404431104,"274151322000076","019011112586793",28.90,31.30,0,332.73,352.27,16.0,13.5,0.097,184210.3,184210.3,14339,0,0,0,L,1151911521,1,123.36,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404431120,15710.00
07/03/2014 19:45,2,0.340,ACTIVE,216.22,403.97,60.022,1404431104,"274151322000094","019011112586793",37.99,31.50,0,336.64,420.20,13.0,10.6,0.075,121254.4,121254.4,14675,0,0,0,L,1151911521,1,123.14,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404431121,15711.00
07/03/2014 19:45,2,0.545,ACTIVE,215.77,341.75,60.022,1404431104,"274151322000052","019011112586793",28.17,31.80,0,333.93,351.67,15.5,13.1,0.093,179065.2,179065.2,14304,0,0,0,L,1151911521,1,122.68,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404431122,15712.00
07/03/2014 19:45,2,0.510,ACTIVE,216.22,341.15,60.017,1404431104,"274151322000085","019011112586793",27.91,30.30,0,335.44,350.47,14.4,12.0,0.084,178047.9,178047.9,14266,0,0,0,L,1151911521,1,123.81,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404431123,15713.00
07/03/2014 19:45,2,0.547,ACTIVE,216.00,340.25,60.022,1404431104,"274151322000087","019011112586793",27.57,45.30,0,334.54,351.37,15.3,12.9,0.093,170506.8,170506.8,14306,0,0,0,L,1151911521,1,123.36,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404431125,15714.00
07/03/2014 19:45,2,0.486,ACTIVE,215.54,339.34,60.022,1404431104,"274151322000088","019011112586793",27.37,30.00,0,334.84,350.17,13.5,11.1,0.080,172718.3,172718.3,14283,0,0,0,L,1151911521,1,123.59,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404431126,15715.00
07/03/2014 19:45,2,0.578,ACTIVE,216.00,341.75,60.022,1404431104,"274151322000095","019011112586793",28.86,30.80,0,332.73,351.97,16.9,14.4,0.106,182424.1,182424.1,14330,0,0,0,L,1151911521,1,123.59,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404431127,15716.00
07/03/2014 19:45,2,0.371,ACTIVE,216.45,399.46,60.022,1404431104,"274151322000068","019011112586793",37.51,33.30,0,336.64,421.70,14.1,11.7,0.080,119294.4,119294.4,14719,0,0,0,L,1151911521,1,123.59,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404431128,15717.00
07/03/2014 19:45,2,0.512,ACTIVE,216.00,340.55,60.028,1404431104,"274151322000054","019011112586793",27.85,31.00,0,334.54,350.47,14.4,12.0,0.093,176401.7,176401.7,14414,0,0,0,L,1151911521,1,123.36,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404431129,15718.00
07/03/2014 20:00,1,0.393,ACTIVE_NO_POWER,213.8,419.93,60.03,1404432004,"040051121000095","019011112586793",22.47,26,0.000,312.84,437.71,8.7,0.0,0.000,9107.300000012,9108.6000000239,115,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404432009,15719.00
07/03/2014 20:00,1,0.208,ACTIVE_NO_POWER,214.3,418.99,60.03,1404432004,"033051125000132","019011112586793",33.46,25,0.000,318.88,441.15,6.9,0.0,0.000,10598.699999988,10599.900000036,152,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404432011,15720.00
07/03/2014 20:00,1,0.193,ACTIVE,214.3,387.18,60.03,1404432004,"033051125000135","019011112586793",32.64,25,0.000,317.92,441.52,6.2,0.3,0.136,8583.1999999882,8584.3999999763,154,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404432012,15721.00
07/03/2014 20:00,1,0.388,ACTIVE,214.3,330.71,60.03,1404432004,"040051121000116","019011112586793",22.79,25,0.141,312.68,439.69,8.7,6.7,0.105,10031.300000011,10032.800000011,115,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404432013,15722.00
07/03/2014 20:00,1,0.347,ACTIVE,213.9,329.25,60.03,1404432004,"040051121000068","019011112586793",21.36,27,0.137,316.43,439.74,7.3,6.0,0.125,9234.8000000003,9236.2000000003,118,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404432015,15723.00
07/03/2014 20:00,1,0.247,ACTIVE,214.1,355.96,60.03,1404432004,"033051125000118","019011112586793",37.68,26,0.137,318.89,443.48,9.2,14.3,0.013,12353.600000024,12355.5,139,4,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404432016,15724.00
07/03/2014 20:00,1,0.249,ACTIVE,214.3,371.90,60.03,1404432004,"033051125000150","019011112586793",37.45,26,0.136,313.35,444.68,9.3,14.3,0.002,11278.9,11280.9,141,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404432017,15725.00
07/03/2014 20:00,1,0.303,ACTIVE_NO_POWER,214.2,377.08,60.03,1404432004,"040051121000185","019011112586793",22.99,26,0.000,317.34,441.26,6.8,0.0,0.000,12964.800000024,12966.000000012,118,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404432019,15726.00
07/03/2014 20:00,1,0.305,ACTIVE_NO_POWER,213.9,389.32,60.03,1404432004,"040051121000195","019011112586793",22.18,25,0.000,317.97,441.28,6.6,0.0,0.000,10096.200000001,10097.700000001,117,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404432020,15727.00
07/03/2014 20:00,2,0.381,ACTIVE,214.87,339.95,60.043,1404432004,"274151322000083","019011112586793",27.87,29.50,0,333.03,347.46,10.8,8.5,0.071,178565.5,178565.5,14369,0,0,0,L,1151911521,1,122.46,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404432021,15728.00
07/03/2014 20:00,2,0.383,ACTIVE,215.32,337.84,60.022,1404432004,"274151322000076","019011112586793",27.81,29.80,0,334.24,346.86,10.8,8.5,0.057,184213.0,184213.0,14340,0,0,0,L,1151911521,1,122.91,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404432022,15729.00
07/03/2014 20:00,2,0.227,ACTIVE,215.32,392.55,60.022,1404432004,"274151322000094","019011112586793",36.84,30.30,0,336.34,417.19,8.5,6.2,0.044,121256.4,121256.4,14676,0,0,0,L,1151911521,1,122.68,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404432023,15730.00
07/03/2014 20:00,2,0.383,ACTIVE,214.64,338.74,60.022,1404432004,"274151322000052","019011112586793",27.57,30.30,0,332.73,346.86,10.7,8.4,0.057,179067.8,179067.8,14305,0,0,0,L,1151911521,1,122.46,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404432024,15731.00
07/03/2014 20:00,2,0.365,ACTIVE,215.09,337.54,60.017,1404432004,"274151322000085","019011112586793",26.76,28.80,0,333.93,346.86,9.9,7.6,0.053,178050.3,178050.3,14267,0,0,0,L,1151911521,1,123.36,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404432025,15732.00
07/03/2014 20:00,2,0.371,ACTIVE,214.87,339.34,60.017,1404432004,"274151322000087","019011112586793",27.19,42.30,0,333.03,347.16,10.2,8.0,0.053,170509.3,170509.3,14307,0,0,0,L,1151911521,1,123.14,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404432025,15733.00
07/03/2014 20:00,2,0.346,ACTIVE,214.41,338.74,60.006,1404432004,"274151322000088","019011112586793",26.44,28.50,0,333.03,345.96,9.3,7.0,0.053,172720.5,172720.5,14284,0,0,0,L,1151911521,1,123.14,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404432026,15734.00
07/03/2014 20:00,2,0.391,ACTIVE,214.87,338.44,60.006,1404432004,"274151322000095","019011112586793",27.77,29.00,0,333.03,347.46,11.0,8.7,0.066,182426.9,182426.9,14331,0,0,0,L,1151911521,1,123.14,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404432027,15735.00
07/03/2014 20:00,2,0.246,ACTIVE,215.54,391.34,60.022,1404432004,"274151322000068","019011112586793",36.86,32.00,0,336.94,412.68,9.3,7.0,0.044,119296.7,119296.7,14720,0,0,0,L,1151911521,1,123.36,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404432028,15736.00
07/03/2014 20:00,2,0.363,ACTIVE,214.87,338.14,60.028,1404432004,"274151322000054","019011112586793",27.02,29.50,0,332.73,346.26,9.9,7.7,0.057,176404.1,176404.1,14415,0,0,0,L,1151911521,1,122.91,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404432029,15737.00
07/03/2014 20:00,1,0.043,ALERT,214.1,330.69,60.03,1404432004,"040051121000097","019011112586793",29.16,27,0.000,329.61,339.71,1.2,0.0,0.000,10174.7,10175.8,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1404432033,15738.00
07/03/2014 20:15,1,0.297,ACTIVE,214.5,346.09,60.00,1404432904,"040051121000097","019011112586793",23.68,26,0.134,298.44,441.57,6.9,14.4,0.009,10175.8,10176.4,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404432907,15739.00
07/03/2014 20:15,1,0.358,ACTIVE_NO_POWER,214.0,425.84,60.03,1404432904,"040051121000095","019011112586793",22.13,26,0.000,312.87,437.70,7.7,0.0,0.000,9108.6000000239,9109.4000000358,117,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404432908,15740.00
07/03/2014 20:15,1,0.198,ACTIVE,215.0,327.89,60.00,1404432904,"033051125000132","019011112586793",32.14,24,0.042,318.81,440.18,6.3,6.0,0.222,10599.900000036,10600.900000036,154,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404432909,15741.00
07/03/2014 20:15,1,0.185,ACTIVE_NO_POWER,214.7,423.31,60.03,1404432904,"033051125000135","019011112586793",32.03,24,0.000,316.92,440.33,5.8,0.0,0.000,8584.3999999763,8585.2999999525,156,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404432911,15742.00
07/03/2014 20:15,1,0.341,ACTIVE,214.1,335.26,60.03,1404432904,"040051121000116","019011112586793",23.20,24,0.137,316.54,439.12,7.8,11.6,0.026,10032.800000011,10033.700000047,117,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404432912,15743.00
07/03/2014 20:15,1,0.062,ACTIVE_NO_POWER,214.4,354.74,60.00,1404432904,"040051121000068","019011112586793",26.28,25,0.000,319.55,440.31,1.6,0.0,0.000,9236.2000000003,9236.9000000003,121,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404432914,15744.00
07/03/2014 20:15,1,0.216,ACTIVE,214.0,372.32,60.03,1404432904,"033051125000118","019011112586793",37.66,24,0.137,315.61,445.09,8.1,14.2,0.000,12355.5,12356.900000036,141,4,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404432915,15745.00
07/03/2014 20:15,1,0.223,ACTIVE_NO_POWER,214.6,406.17,60.03,1404432904,"033051125000150","019011112586793",37.01,25,0.000,318.68,444.61,8.2,0.0,0.000,11280.9,11282.3,143,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404432916,15746.00
07/03/2014 20:15,1,0.288,ACTIVE_NO_POWER,214.2,416.82,60.03,1404432904,"040051121000185","019011112586793",21.66,25,0.000,318.79,440.28,6.0,0.0,0.000,12966.000000012,12966.800000024,120,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404432918,15747.00
07/03/2014 20:15,1,0.215,ACTIVE,214.5,353.53,60.00,1404432904,"040051121000195","019011112586793",24.97,24,0.139,320.29,441.06,5.3,11.8,0.001,10097.700000001,10098.600000001,120,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404432920,15748.00
07/03/2014 20:15,2,0.322,ACTIVE,215.77,337.24,60.001,1404432904,"274151322000083","019011112586793",27.21,28.30,0,333.93,343.55,8.9,6.7,0.044,178567.3,178567.3,14370,0,0,0,L,1151911521,1,123.14,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404432921,15749.00
07/03/2014 20:15,2,0.344,ACTIVE,215.77,339.34,59.985,1404432904,"274151322000076","019011112586793",27.65,28.50,0,335.44,343.85,9.6,7.4,0.062,184214.9,184214.9,14341,0,0,0,L,1151911521,1,123.36,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404432922,15750.00
07/03/2014 20:15,2,0.199,ACTIVE,215.77,391.04,60.001,1404432904,"274151322000094","019011112586793",36.76,29.00,0,335.74,402.77,7.4,5.2,0.040,121257.8,121257.8,14677,0,0,0,L,1151911521,1,122.68,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404432923,15751.00
07/03/2014 20:15,2,0.340,ACTIVE,215.09,336.94,60.006,1404432904,"274151322000052","019011112586793",27.79,29.00,0,333.63,343.55,9.6,7.3,0.044,179069.7,179069.7,14306,0,0,0,L,1151911521,1,122.68,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404432924,15752.00
07/03/2014 20:15,2,0.328,ACTIVE,215.77,337.84,60.006,1404432904,"274151322000085","019011112586793",27.25,27.50,0,334.84,343.55,9.0,6.8,0.040,178052.1,178052.1,14268,0,0,0,L,1151911521,1,123.59,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404432924,15753.00
07/03/2014 20:15,2,0.338,ACTIVE,215.32,339.04,59.975,1404432904,"274151322000087","019011112586793",26.22,39.50,0,333.93,343.85,9.0,6.8,0.044,170511.1,170511.1,14308,0,0,0,L,1151911521,1,123.36,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404432925,15754.00
07/03/2014 20:15,2,0.311,ACTIVE,215.09,339.65,60.001,1404432904,"274151322000088","019011112586793",26.48,27.50,0,333.93,343.25,8.3,6.1,0.044,172722.1,172722.1,14285,0,0,0,L,1151911521,1,123.59,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404432926,15755.00
