ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/03/2014 20:15,2,0.338,ACTIVE,215.54,339.04,60.001,1404432904,"274151322000095","019011112586793",27.06,27.80,0,334.24,343.25,9.3,7.0,0.044,182428.8,182428.8,14332,0,0,0,L,1151911521,1,123.59,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404432927,15756.00
07/03/2014 20:15,2,0.225,ACTIVE,216.22,382.03,60.001,1404432904,"274151322000068","019011112586793",35.92,31.00,0,336.64,404.87,8.2,6.0,0.031,119298.2,119298.2,14721,0,0,0,L,1151911521,1,123.81,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404432928,15757.00
07/03/2014 20:15,2,0.330,ACTIVE,215.32,337.54,60.001,1404432904,"274151322000054","019011112586793",26.98,28.30,0,333.33,343.25,9.0,6.8,0.040,176405.9,176405.9,14416,0,0,0,L,1151911521,1,123.36,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404432929,15758.00
07/03/2014 20:30,1,0.308,ACTIVE_NO_POWER,212.7,390.63,60.03,1404433806,"040051121000097","019011112586793",23.46,25,0.000,317.48,441.60,7.1,0.0,0.000,10176.4,10177.1,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404433808,15759.00
07/03/2014 20:30,1,0.400,ACTIVE_NO_POWER,212.3,377.23,60.00,1404433806,"040051121000095","019011112586793",21.27,24,0.100,313.93,437.62,8.3,0.0,0.191,9109.4000000358,9109.9000000358,119,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404433809,15760.00
07/03/2014 20:30,1,0.202,ACTIVE,212.8,328.18,60.03,1404433806,"033051125000132","019011112586793",33.07,23,0.144,319.93,440.02,6.6,12.6,0.126,10600.900000036,10601.600000024,156,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404433811,15761.00
07/03/2014 20:30,1,0.200,ACTIVE,212.7,356.42,60.03,1404433806,"033051125000135","019011112586793",31.48,23,0.147,318.81,440.06,6.2,13.6,0.000,8585.2999999525,8585.7999999525,158,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404433812,15762.00
07/03/2014 20:30,1,0.338,ACTIVE,212.4,342.23,60.00,1404433806,"040051121000068","019011112586793",21.31,24,0.139,318.48,440.29,7.1,13.0,0.009,9236.9000000003,9237.5000000003,123,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404433817,15763.00
07/03/2014 20:30,1,0.228,ACTIVE,212.7,361.32,60.03,1404433806,"033051125000118","019011112586793",37.75,24,0.135,316.79,444.24,8.5,13.0,0.005,12356.900000036,12358,143,4,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404433818,15764.00
07/03/2014 20:30,1,0.226,ACTIVE_NO_POWER,212.6,426.35,60.03,1404433806,"033051125000150","019011112586793",37.86,24,0.000,316.23,444.21,8.5,0.0,0.000,11282.3,11283.4,145,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404433819,15765.00
07/03/2014 20:30,1,0.307,ACTIVE_NO_POWER,212.7,381.01,60.03,1404433806,"040051121000185","019011112586793",21.70,24,0.000,318.37,440.15,6.5,0.0,0.000,12966.800000024,12967.500000012,122,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404433820,15766.00
07/03/2014 20:30,1,0.284,ACTIVE_NO_POWER,213.0,369.78,60.00,1404433806,"040051121000195","019011112586793",21.61,23,0.000,321.05,440.65,6.0,0.0,0.000,10098.600000001,10099.200000001,122,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404433822,15767.00
07/03/2014 20:30,2,0.346,ACTIVE,214.87,336.34,60.017,1404433806,"274151322000083","019011112586793",26.96,27.00,0,333.03,342.95,9.5,7.2,0.049,178568.8,178568.8,14371,0,0,0,L,1151911521,1,122.23,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404433823,15768.00
07/03/2014 20:30,2,0.367,ACTIVE,215.54,338.44,60.017,1404433806,"274151322000076","019011112586793",27.59,27.50,0,334.24,342.95,10.3,8.0,0.057,184216.6,184216.6,14342,0,0,0,L,1151911521,1,122.46,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404433824,15769.00
07/03/2014 20:30,2,0.197,ACTIVE,215.09,406.37,60.017,1404433806,"274151322000094","019011112586793",38.41,28.30,0,334.84,410.58,7.6,5.4,0.035,121258.9,121258.9,14678,0,0,0,L,1151911521,1,122.01,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404433825,15770.00
07/03/2014 20:30,2,0.369,ACTIVE,215.09,336.04,60.017,1404433806,"274151322000052","019011112586793",27.02,27.80,0,333.03,343.25,10.1,7.9,0.040,179071.4,179071.4,14307,0,0,0,L,1151911521,1,121.78,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404433826,15771.00
07/03/2014 20:30,2,0.344,ACTIVE,215.32,336.94,60.022,1404433806,"274151322000085","019011112586793",27.39,26.50,0,333.63,343.25,9.5,7.3,0.049,178053.6,178053.6,14269,0,0,0,L,1151911521,1,122.68,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404433826,15772.00
07/03/2014 20:30,2,0.348,ACTIVE,214.87,337.54,60.017,1404433806,"274151322000087","019011112586793",27.12,37.30,0,333.03,343.55,9.6,7.3,0.044,170512.6,170512.6,14309,0,0,0,L,1151911521,1,122.46,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404433827,15773.00
07/03/2014 20:30,2,0.328,ACTIVE,214.41,337.54,60.017,1404433806,"274151322000088","019011112586793",26.64,26.50,0,332.43,342.65,8.9,6.6,0.040,172723.4,172723.4,14286,0,0,0,L,1151911521,1,122.68,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404433828,15774.00
07/03/2014 20:30,2,0.357,ACTIVE,214.64,337.54,60.001,1404433806,"274151322000095","019011112586793",27.23,26.80,0,333.03,342.65,9.8,7.6,0.053,182430.4,182430.4,14333,0,0,0,L,1151911521,1,122.68,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404433829,15775.00
07/03/2014 20:30,2,0.232,ACTIVE,215.54,396.15,60.017,1404433806,"274151322000068","019011112586793",37.19,30.00,0,335.74,414.79,8.7,6.5,0.040,119299.6,119299.6,14722,0,0,0,L,1151911521,1,122.68,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404433830,15776.00
07/03/2014 20:30,2,0.336,ACTIVE,215.09,335.74,60.012,1404433806,"274151322000054","019011112586793",27.89,27.00,0,332.43,342.95,9.5,7.2,0.044,176407.4,176407.4,14417,0,0,0,L,1151911521,1,122.46,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404433831,15777.00
07/03/2014 20:30,1,0.088,ALERT,212.9,408.83,60.00,1404433806,"040051121000116","019011112586793",28.95,23,0.000,408.60,419.63,2.5,0.0,0.000,10033.700000047,10034.100000023,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1404433834,15778.00
07/03/2014 20:45,1,0.027,ACTIVE_NO_POWER,211.4,400.04,60.03,1404434704,"033051125000132","019011112586793",38.39,22,0.000,319.16,440.21,1.0,0.0,0.000,10601.600000024,10602.400000036,159,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404434713,15779.00
07/03/2014 20:45,1,0.154,ACTIVE_NO_POWER,211.9,372.19,60.03,1404434704,"033051125000135","019011112586793",31.47,23,0.000,316.68,440.23,4.8,0.0,0.000,8585.7999999525,8586.6999999883,160,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404434714,15780.00
07/03/2014 20:45,1,0.167,ACTIVE_NO_POWER,211.4,427.25,60.00,1404434704,"033051125000118","019011112586793",37.50,23,0.000,316.22,445.20,6.2,0.0,0.000,12358,12359.100000024,145,4,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404434721,15781.00
07/03/2014 20:45,1,0.189,ACTIVE_NO_POWER,211.7,406.61,60.03,1404434704,"033051125000150","019011112586793",35.91,23,0.000,316.25,444.58,6.7,0.0,0.000,11283.4,11284.7,147,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404434723,15782.00
07/03/2014 20:45,1,0.021,ACTIVE_NO_POWER,211.3,342.96,60.00,1404434704,"040051121000195","019011112586793",27.68,23,0.000,320.27,440.80,0.5,0.0,0.000,10099.200000001,10099.700000001,126,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404434728,15783.00
07/03/2014 20:45,2,0.281,ACTIVE,214.64,338.14,60.012,1404434704,"274151322000083","019011112586793",27.02,26.30,0,333.03,343.25,7.7,5.5,0.040,178570.5,178570.5,14372,0,0,0,L,1151911521,1,121.55,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404434729,15784.00
07/03/2014 20:45,2,0.297,ACTIVE,215.09,337.54,60.006,1404434704,"274151322000076","019011112586793",27.77,26.80,0,333.63,343.85,8.4,6.2,0.049,184218.4,184218.4,14343,0,0,0,L,1151911521,1,122.23,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404434730,15785.00
07/03/2014 20:45,2,0.176,ACTIVE,214.64,371.21,60.012,1404434704,"274151322000094","019011112586793",34.55,27.50,0,334.24,410.58,6.2,4.1,0.035,121260.2,121260.2,14679,0,0,0,L,1151911521,1,121.55,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404434731,15786.00
07/03/2014 20:45,2,0.305,ACTIVE,214.19,336.94,60.006,1404434704,"274151322000052","019011112586793",27.08,27.00,0,332.43,343.25,8.4,6.2,0.031,179073.2,179073.2,14308,0,0,0,L,1151911521,1,121.33,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404434732,15787.00
07/03/2014 20:45,2,0.283,ACTIVE,214.41,337.24,60.006,1404434704,"274151322000085","019011112586793",27.12,25.80,0,333.63,343.25,7.8,5.6,0.040,178055.3,178055.3,14270,0,0,0,L,1151911521,1,122.23,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404434733,15788.00
07/03/2014 20:45,2,0.289,ACTIVE,214.64,336.94,60.012,1404434704,"274151322000087","019011112586793",26.66,35.40,0,333.03,343.25,7.8,5.6,0.031,170514.3,170514.3,14310,0,0,0,L,1151911521,1,121.78,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404434734,15789.00
07/03/2014 20:45,2,0.268,ACTIVE,213.96,337.24,59.985,1404434704,"274151322000088","019011112586793",25.98,26.00,0,333.03,342.65,7.1,4.9,0.031,172725.0,172725.0,14287,0,0,0,L,1151911521,1,122.23,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404434736,15790.00
07/03/2014 20:45,2,0.291,ACTIVE,214.64,336.94,60.017,1404434704,"274151322000095","019011112586793",27.17,26.00,0,332.73,342.65,8.0,5.8,0.040,182432.2,182432.2,14334,0,0,0,L,1151911521,1,122.01,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404434736,15791.00
07/03/2014 20:45,2,0.191,ACTIVE,215.32,388.34,60.006,1404434704,"274151322000068","019011112586793",36.50,29.50,0,334.54,403.67,7.0,4.9,0.022,119301.1,119301.1,14723,0,0,0,L,1151911521,1,122.01,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404434738,15792.00
07/03/2014 20:45,2,0.285,ACTIVE,214.19,337.84,60.001,1404434704,"274151322000054","019011112586793",26.68,26.50,0,332.43,343.25,7.7,5.5,0.044,176409.1,176409.1,14418,0,0,0,L,1151911521,1,122.01,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404434739,15793.00
07/03/2014 20:45,1,0.044,ALERT,211.6,326.05,60.00,1404434704,"040051121000097","019011112586793",28.86,23,0.000,325.20,338.34,1.2,0.0,0.000,10177.1,10177.7,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1404434742,15794.00
07/03/2014 20:45,1,0.140,ALERT,211.0,351.40,60.03,1404434704,"040051121000095","019011112586793",25.75,22,0.000,350.64,365.73,3.5,0.0,0.000,9109.9000000358,9110.1999999881,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1404434745,15795.00
07/03/2014 20:45,1,0.087,ALERT,211.5,370.52,60.03,1404434704,"040051121000116","019011112586793",28.55,22,0.000,370.02,385.50,2.4,0.0,0.000,10034.100000023,10034.300000011,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1404434748,15796.00
07/03/2014 20:45,1,0.061,ALERT,211.2,354.29,60.00,1404434704,"040051121000068","019011112586793",26.00,22,0.000,353.42,366.85,1.5,0.0,0.000,9237.5000000003,9238.1000000003,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1404434751,15797.00
07/03/2014 20:45,1,0.052,ALERT,211.6,400.28,60.00,1404434704,"040051121000185","019011112586793",27.58,23,0.000,400.12,415.84,1.4,0.0,0.000,12967.500000012,12968.100000036,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1404434754,15798.00
07/03/2014 21:00,1,0.027,ACTIVE_NO_POWER,212.8,388.44,60.03,1404435604,"033051125000132","019011112586793",38.05,22,0.000,388.21,389.20,1.0,0.0,0.000,10602.400000036,10603.199999988,164,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404435615,15799.00
07/03/2014 21:00,1,0.017,ACTIVE_NO_POWER,212.6,345.48,60.03,1404435604,"033051125000135","019011112586793",38.00,22,0.000,344.36,346.25,0.6,0.0,0.000,8586.6999999883,8587.2999999525,165,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404435618,15800.00
07/03/2014 21:00,1,0.154,ACTIVE_NO_POWER,212.0,392.66,60.07,1404435604,"033051125000118","019011112586793",35.99,22,0.000,315.59,444.55,5.4,0.0,0.000,12359.100000024,12360.300000012,147,4,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404435626,15801.00
07/03/2014 21:00,1,0.166,ACTIVE,212.0,335.19,60.03,1404435604,"033051125000150","019011112586793",35.57,22,0.138,315.75,445.00,5.8,10.9,0.028,11284.7,11285.9,149,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404435627,15802.00
07/03/2014 21:00,2,0.250,ACTIVE,215.09,338.44,60.012,1404435604,"274151322000083","019011112586793",26.56,25.80,0,332.73,343.25,6.8,4.6,0.035,178572.1,178572.1,14373,0,0,0,L,1151911521,1,122.23,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404435634,15803.00
07/03/2014 21:00,2,0.268,ACTIVE,215.77,337.84,60.001,1404435604,"274151322000076","019011112586793",27.08,26.30,0,333.93,343.85,7.4,5.2,0.040,184220.2,184220.2,14344,0,0,0,L,1151911521,1,122.68,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404435635,15804.00
07/03/2014 21:00,2,0.156,ACTIVE,215.54,355.88,60.022,1404435604,"274151322000094","019011112586793",33.16,27.00,0,335.74,418.70,5.2,3.1,0.022,121261.5,121261.5,14680,0,0,0,L,1151911521,1,122.23,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404435636,15805.00
07/03/2014 21:00,2,0.268,ACTIVE,215.32,337.54,60.012,1404435604,"274151322000052","019011112586793",27.29,26.30,0,332.13,343.25,7.4,5.2,0.031,179075.0,179075.0,14309,0,0,0,L,1151911521,1,122.23,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404435637,15806.00
07/03/2014 21:00,2,0.256,ACTIVE,215.54,337.54,60.012,1404435604,"274151322000085","019011112586793",26.50,25.30,0,333.03,343.55,6.9,4.7,0.031,178056.9,178056.9,14271,0,0,0,L,1151911521,1,123.14,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404435638,15807.00
07/03/2014 21:00,2,0.260,ACTIVE,215.54,338.14,60.012,1404435604,"274151322000087","019011112586793",26.26,33.80,0,332.13,343.55,6.9,4.7,0.031,170516.0,170516.0,14311,0,0,0,L,1151911521,1,122.46,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404435639,15808.00
07/03/2014 21:00,2,0.234,ACTIVE,215.09,337.84,59.990,1404435604,"274151322000088","019011112586793",26.02,25.30,0,332.43,342.95,6.2,4.1,0.027,172726.4,172726.4,14288,0,0,0,L,1151911521,1,123.14,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404435640,15809.00
07/03/2014 21:00,2,0.254,ACTIVE,215.32,338.74,60.006,1404435604,"274151322000095","019011112586793",27.08,25.30,0,333.03,342.95,7.0,4.8,0.035,182433.9,182433.9,14335,0,0,0,L,1151911521,1,122.91,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404435641,15810.00
07/03/2014 21:00,2,0.174,ACTIVE,216.00,367.30,60.017,1404435604,"274151322000068","019011112586793",34.27,29.00,0,336.04,422.60,6.1,4.0,0.031,119302.5,119302.5,14724,0,0,0,L,1151911521,1,122.91,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404435641,15811.00
07/03/2014 21:00,2,0.256,ACTIVE,215.32,337.84,60.006,1404435604,"274151322000054","019011112586793",26.26,26.00,0,332.43,343.25,6.8,4.7,0.031,176410.7,176410.7,14419,0,0,0,L,1151911521,1,122.46,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404435642,15812.00
07/03/2014 21:00,1,0.045,ALERT,212.2,359.99,60.07,1404435604,"040051121000097","019011112586793",28.52,23,0.000,359.85,377.32,1.3,0.0,0.000,10177.7,10178.1,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1404435646,15813.00
07/03/2014 21:00,1,0.140,ALERT,212.1,324.80,60.03,1404435604,"040051121000095","019011112586793",25.27,22,0.000,324.31,338.35,3.5,0.0,0.000,9110.1999999881,9110.4000000358,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1404435649,15814.00
07/03/2014 21:00,1,0.061,ALERT,212.6,351.74,60.03,1404435604,"040051121000068","019011112586793",25.52,22,0.000,351.02,364.66,1.5,0.0,0.000,9238.1000000003,9238.4000000003,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1404435655,15815.00
07/03/2014 21:00,1,0.053,ALERT,212.4,330.40,60.03,1404435604,"040051121000185","019011112586793",27.00,22,0.000,329.82,341.09,1.4,0.0,0.000,12968.100000036,12968.300000024,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1404435658,15816.00
07/03/2014 21:00,1,0.019,ALERT,212.7,396.71,60.07,1404435604,"040051121000195","019011112586793",27.16,21,0.000,396.21,411.86,0.5,0.0,0.000,10099.700000001,10100.200000001,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1404435661,15817.00
07/03/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1404435604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,10034.300000011,10034.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404436470,15818.00
07/03/2014 21:15,1,0.013,ACTIVE_NO_POWER,213.8,326.38,60.00,1404436504,"033051125000118","019011112586793",42.52,22,0.000,325.95,328.10,0.5,0.0,0.000,12360.300000012,12360.900000036,152,4,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404436528,15819.00
07/03/2014 21:15,1,0.020,ACTIVE_NO_POWER,213.9,408.25,60.00,1404436504,"033051125000150","019011112586793",42.50,22,0.000,407.82,409.41,0.8,0.0,0.000,11285.9,11286.5,154,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404436531,15820.00
07/03/2014 21:15,2,0.195,ACTIVE,216.22,337.24,60.006,1404436504,"274151322000083","019011112586793",26.08,25.00,0,333.63,342.05,5.2,3.1,0.018,178573.0,178573.0,14374,0,0,0,L,1151911521,1,122.91,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404436539,15821.00
07/03/2014 21:15,2,0.207,ACTIVE,216.45,338.14,60.006,1404436504,"274151322000076","019011112586793",27.29,25.50,0,334.84,342.05,5.7,3.6,0.022,184221.2,184221.2,14345,0,0,0,L,1151911521,1,123.14,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404436539,15822.00
07/03/2014 21:15,2,0.119,ACTIVE,216.00,337.24,60.006,1404436504,"274151322000094","019011112586793",30.47,25.80,0,334.24,358.58,3.7,1.7,0.009,121261.9,121261.9,14681,0,0,0,L,1151911521,1,122.91,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404436541,15823.00
07/03/2014 21:15,2,0.217,ACTIVE,215.77,337.24,60.006,1404436504,"274151322000052","019011112586793",26.64,25.80,0,333.03,342.35,5.9,3.8,0.022,179076.0,179076.0,14310,0,0,0,L,1151911521,1,122.68,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404436543,15824.00
07/03/2014 21:15,2,0.197,ACTIVE,216.00,339.04,59.996,1404436504,"274151322000085","019011112586793",26.22,24.80,0,334.84,342.35,5.3,3.2,0.031,178057.8,178057.8,14272,0,0,0,L,1151911521,1,123.81,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404436543,15825.00
07/03/2014 21:15,2,0.199,ACTIVE,216.00,337.54,60.006,1404436504,"274151322000087","019011112586793",26.34,32.40,0,333.93,342.35,5.3,3.2,0.018,170516.9,170516.9,14312,0,0,0,L,1151911521,1,123.36,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404436544,15826.00
07/03/2014 21:15,2,0.178,ACTIVE,215.32,338.14,59.985,1404436504,"274151322000088","019011112586793",25.84,24.80,0,333.63,342.05,4.7,2.6,0.018,172727.2,172727.2,14289,0,0,0,L,1151911521,1,123.36,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404436546,15827.00
07/03/2014 21:15,2,0.199,ACTIVE,215.77,338.74,59.969,1404436504,"274151322000095","019011112586793",26.70,24.80,0,333.93,341.45,5.4,3.3,0.031,182434.8,182434.8,14336,0,0,0,L,1151911521,1,123.36,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404436547,15828.00
07/03/2014 21:15,2,0.139,ACTIVE,216.45,339.04,60.001,1404436504,"274151322000068","019011112586793",30.71,27.50,0,335.44,370.30,4.3,2.2,0.013,119303.1,119303.1,14725,0,0,0,L,1151911521,1,123.59,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404436548,15829.00
07/03/2014 21:15,2,0.197,ACTIVE,216.00,337.24,60.012,1404436504,"274151322000054","019011112586793",25.88,25.50,0,333.33,341.45,5.2,3.1,0.027,176411.6,176411.6,14420,0,0,0,L,1151911521,1,123.14,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404436549,15830.00
07/03/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1404436504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,12968.300000024,12968.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404437375,15831.00
07/03/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1404436504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,10100.200000001,10100.200000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404437375,15832.00
07/03/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1404436504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,10034.300000011,10034.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404437375,15833.00
07/03/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1404436504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,10178.1,10178.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404437375,15834.00
07/03/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1404436504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,9110.4000000358,9110.4000000358,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404437375,15835.00
07/03/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1404436504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,10603.199999988,10603.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404437375,15836.00
07/03/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1404436504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,8587.2999999525,8587.2999999525,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404437375,15837.00
07/03/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1404436504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,9238.4000000003,9238.4000000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404437375,15838.00
07/03/2014 21:30,2,0.148,ACTIVE,215.09,336.64,60.001,1404437405,"274151322000083","019011112586793",25.45,24.50,0,333.03,342.65,3.8,1.7,0.013,178573.7,178573.7,14375,0,0,0,L,1151911521,1,122.46,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404437439,15839.00
07/03/2014 21:30,2,0.158,ACTIVE,215.54,336.34,60.022,1404437405,"274151322000076","019011112586793",25.98,25.30,0,334.54,341.75,4.2,2.1,0.013,184222.0,184222.0,14346,0,0,0,L,1151911521,1,122.46,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404437440,15840.00
07/03/2014 21:30,2,0.086,ACTIVE,215.32,335.74,60.001,1404437405,"274151322000094","019011112586793",29.62,25.00,0,333.93,342.35,2.5,0.5,0.000,121262.2,121262.2,14682,0,0,0,L,1151911521,1,122.23,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404437441,15841.00
07/03/2014 21:30,2,0.168,ACTIVE,214.87,334.54,60.033,1404437405,"274151322000052","019011112586793",26.14,25.30,0,332.73,342.05,4.4,2.4,0.000,179076.8,179076.8,14311,0,0,0,L,1151911521,1,121.78,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404437442,15842.00
07/03/2014 21:30,2,0.146,ACTIVE,215.09,336.94,59.990,1404437405,"274151322000085","019011112586793",26.02,24.30,0,333.93,341.75,3.9,1.8,0.018,178058.5,178058.5,14273,0,0,0,L,1151911521,1,123.14,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404437443,15843.00
07/03/2014 21:30,2,0.154,ACTIVE,215.09,335.44,60.006,1404437405,"274151322000087","019011112586793",25.47,31.30,0,333.03,342.05,4.0,1.9,0.000,170517.6,170517.6,14313,0,0,0,L,1151911521,1,122.46,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404437444,15844.00
07/03/2014 21:30,2,0.131,ACTIVE,214.41,335.74,60.001,1404437405,"274151322000088","019011112586793",24.93,24.50,0,333.03,341.15,3.3,1.3,0.004,172727.7,172727.7,14290,0,0,0,L,1151911521,1,122.91,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404437445,15845.00
07/03/2014 21:30,2,0.150,ACTIVE,215.09,335.44,60.006,1404437405,"274151322000095","019011112586793",25.64,24.50,0,333.33,341.45,3.9,1.9,0.013,182435.5,182435.5,14337,0,0,0,L,1151911521,1,122.91,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404437446,15846.00
07/03/2014 21:30,2,0.104,ACTIVE,215.54,336.94,59.996,1404437405,"274151322000068","019011112586793",29.80,26.50,0,334.54,342.05,3.2,1.1,0.013,119303.6,119303.6,14726,0,0,0,L,1151911521,1,122.91,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404437447,15847.00
07/03/2014 21:30,2,0.148,ACTIVE,215.09,334.84,59.996,1404437405,"274151322000054","019011112586793",25.09,25.00,0,332.73,341.45,3.8,1.7,0.000,176412.2,176412.2,14421,0,0,0,L,1151911521,1,122.46,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404437448,15848.00
07/03/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1404437405,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,10178.1,10178.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404438267,15849.00
07/03/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1404437405,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,9110.4000000358,9110.4000000358,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404438267,15850.00
07/03/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1404437405,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,10603.199999988,10603.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404438267,15851.00
07/03/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1404437405,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,8587.2999999525,8587.2999999525,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404438267,15852.00
07/03/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1404437405,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,9238.4000000003,9238.4000000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404438267,15853.00
07/03/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1404437405,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,12360.900000036,12360.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404438267,15854.00
07/03/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1404437405,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,11286.5,11286.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404438267,15855.00
07/03/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1404437405,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,12968.300000024,12968.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404438267,15856.00
07/03/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1404437405,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,10100.200000001,10100.200000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404438267,15857.00
07/03/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1404437405,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,10034.300000011,10034.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404438267,15858.00
07/03/2014 21:45,2,0.070,ALERT,215.54,298.77,60.012,1404438304,"274151322000083","019011112586793",23.24,23.50,0,297.57,339.95,1.7,0.0,0.000,178573.8,178573.8,14376,0,0,0,L,1151911521,1,122.46,124.27,0002,18,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404438339,15859.00
07/03/2014 21:45,2,0.074,ALERT,215.77,299.37,60.006,1404438304,"274151322000076","019011112586793",23.99,24.30,0,297.57,340.25,1.8,0.0,0.000,184222.3,184222.3,14347,0,0,0,L,1151911521,1,122.68,124.49,0002,22,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404438341,15860.00
07/03/2014 21:45,2,0.029,ALERT,215.54,331.23,60.022,1404438304,"274151322000094","019011112586793",21.07,23.80,0,296.66,385.03,0.6,0.0,0.000,121262.3,121262.3,14683,0,0,0,L,1151911521,1,122.23,124.49,0002,21,0,0,0,0,0,0,138,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404438343,15861.00
07/03/2014 21:45,2,0.094,ALERT,215.09,298.77,60.012,1404438304,"274151322000052","019011112586793",22.94,24.30,0,297.26,340.55,2.2,0.2,0.000,179077.1,179077.1,14312,0,0,0,L,1151911521,1,122.01,124.27,0002,21,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404438345,15862.00
07/03/2014 21:45,2,0.070,ALERT,215.32,299.07,60.017,1404438304,"274151322000085","019011112586793",23.52,23.50,0,297.57,340.25,1.7,0.0,0.000,178058.7,178058.7,14274,0,0,0,L,1151911521,1,122.91,123.81,0002,22,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404438347,15863.00
07/03/2014 21:45,2,0.080,ALERT,215.32,298.17,60.012,1404438304,"274151322000087","019011112586793",22.19,29.50,0,296.66,339.95,1.8,0.0,0.000,170517.8,170517.8,14314,0,0,0,L,1151911521,1,122.68,124.04,0002,26,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404438349,15864.00
07/03/2014 21:45,2,0.055,ALERT,215.32,298.47,60.033,1404438304,"274151322000088","019011112586793",22.76,23.50,0,297.26,339.65,1.3,0.0,0.000,172727.8,172727.8,14291,0,0,0,L,1151911521,1,122.91,124.04,0002,19,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404438351,15865.00
07/03/2014 21:45,2,0.066,ALERT,215.09,299.67,59.990,1404438304,"274151322000095","019011112586793",22.84,23.30,0,298.47,339.65,1.6,0.0,0.000,182435.7,182435.7,14338,0,0,0,L,1151911521,1,122.91,123.59,0002,20,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404438353,15866.00
07/03/2014 21:45,2,0.010,ALERT,216.22,297.87,60.028,1404438304,"274151322000068","019011112586793",39.52,25.30,0,296.36,385.63,0.0,0.0,0.000,119303.6,119303.6,14727,0,0,0,L,1151911521,1,122.91,124.49,0002,24,0,0,0,0,0,0,145,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404438355,15867.00
07/03/2014 21:45,2,0.068,ALERT,214.87,299.07,60.006,1404438304,"274151322000054","019011112586793",23.24,24.00,0,297.57,339.65,1.6,0.0,0.000,176412.4,176412.4,14422,0,0,0,L,1151911521,1,122.68,123.59,0002,21,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404438356,15868.00
07/03/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1404438304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,8587.2999999525,8587.2999999525,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404439176,15869.00
07/03/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1404438304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,9238.4000000003,9238.4000000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404439176,15870.00
07/03/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1404438304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,12360.900000036,12360.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404439176,15871.00
07/03/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1404438304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,11286.5,11286.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404439176,15872.00
07/03/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1404438304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,12968.300000024,12968.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404439176,15873.00
07/03/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1404438304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,10100.200000001,10100.200000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404439176,15874.00
07/03/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1404438304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,10034.300000011,10034.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404439176,15875.00
07/03/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1404438304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,10178.1,10178.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404439176,15876.00
07/03/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1404438304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,9110.4000000358,9110.4000000358,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404439176,15877.00
07/03/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1404438304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,10603.199999988,10603.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404439176,15878.00
07/03/2014 22:00,2,0.000,ALERT,215.32,298.47,60.001,1404439204,"274151322000083","019011112586793",0.00,22.30,0,296.36,301.17,0.0,0.0,0.000,178573.8,178573.8,14378,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,205,0,0,0,0,0,0,0,0,0,0,0,1404439239,15879.00
07/03/2014 22:00,2,0.000,ALERT,215.77,298.47,60.001,1404439204,"274151322000076","019011112586793",0.00,22.80,0,296.06,300.87,0.0,0.0,0.000,184222.3,184222.3,14349,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,200,0,0,0,0,0,0,0,0,0,0,0,1404439240,15880.00
07/03/2014 22:00,2,0.000,ALERT,215.32,298.17,60.006,1404439204,"274151322000094","019011112586793",0.00,22.50,0,295.76,372.41,0.0,0.0,0.000,121262.3,121262.3,14685,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,23,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,126,0,0,0,0,0,0,0,0,0,0,0,1404439242,15881.00
07/03/2014 22:00,2,0.000,ALERT,214.87,298.77,59.975,1404439204,"274151322000052","019011112586793",0.00,22.80,0,296.06,301.17,0.0,0.0,0.000,179077.1,179077.1,14314,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,200,0,0,0,0,0,0,0,0,0,0,0,1404439244,15882.00
07/03/2014 22:00,2,0.000,ALERT,215.32,298.47,60.006,1404439204,"274151322000085","019011112586793",0.00,22.30,0,296.36,300.87,0.0,0.0,0.000,178058.7,178058.7,14276,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,196,0,0,0,0,0,0,0,0,0,0,0,1404439246,15883.00
07/03/2014 22:00,2,0.000,ALERT,215.09,298.47,60.017,1404439204,"274151322000087","019011112586793",0.00,27.50,0,295.46,300.27,0.0,0.0,0.000,170517.8,170517.8,14316,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,202,0,0,0,0,0,0,0,0,0,0,0,1404439248,15884.00
07/03/2014 22:00,2,0.000,ALERT,214.64,298.77,60.012,1404439204,"274151322000088","019011112586793",0.00,22.30,0,296.36,300.57,0.0,0.0,0.000,172727.8,172727.8,14293,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,197,0,0,0,0,0,0,0,0,0,0,0,1404439250,15885.00
07/03/2014 22:00,2,0.000,ALERT,215.09,299.67,60.017,1404439204,"274151322000095","019011112586793",0.00,22.00,0,297.26,301.77,0.0,0.0,0.000,182435.7,182435.7,14340,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,200,0,0,0,0,0,0,0,0,0,0,0,1404439251,15886.00
07/03/2014 22:00,2,0.000,ALERT,216.00,297.57,60.006,1404439204,"274151322000068","019011112586793",0.00,23.80,0,295.76,379.92,0.0,0.0,0.000,119303.6,119303.6,14729,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,19,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,128,0,0,0,0,0,0,0,0,0,0,0,1404439254,15887.00
07/03/2014 22:00,2,0.000,ALERT,215.09,299.07,60.017,1404439204,"274151322000054","019011112586793",0.00,22.80,0,296.06,301.17,0.0,0.0,0.000,176412.4,176412.4,14424,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,199,0,0,0,0,0,0,0,0,0,0,0,1404439255,15888.00
07/03/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1404439204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,11286.5,11286.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404440075,15889.00
07/03/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1404439204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,12968.300000024,12968.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404440075,15890.00
07/03/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1404439204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,10100.200000001,10100.200000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404440075,15891.00
07/03/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1404439204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,10034.300000011,10034.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404440075,15892.00
07/03/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1404439204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,10178.1,10178.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404440075,15893.00
07/03/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1404439204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,9110.4000000358,9110.4000000358,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404440075,15894.00
07/03/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1404439204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,10603.199999988,10603.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404440075,15895.00
07/03/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1404439204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,8587.2999999525,8587.2999999525,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404440075,15896.00
07/03/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1404439204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,9238.4000000003,9238.4000000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404440075,15897.00
07/03/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1404439204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,12360.900000036,12360.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404440075,15898.00
07/03/2014 22:15,2,0.000,ALERT,214.19,296.96,60.001,1404440105,"274151322000083","019011112586793",0.00,21.00,0,294.56,300.87,0.0,0.0,0.000,178573.8,178573.8,14380,0,0,0,L,1151911521,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404440140,15899.00
07/03/2014 22:15,2,0.000,ALERT,214.87,296.06,60.001,1404440105,"274151322000076","019011112586793",0.00,21.50,0,294.26,300.57,0.0,0.0,0.000,184222.3,184222.3,14351,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404440142,15900.00
07/03/2014 22:15,2,0.000,ALERT,214.41,296.06,60.001,1404440105,"274151322000094","019011112586793",0.00,21.30,0,293.96,299.97,0.0,0.0,0.000,121262.3,121262.3,14687,0,0,0,L,1151911521,1,121.55,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404440143,15901.00
07/03/2014 22:15,2,0.000,ALERT,214.19,296.96,59.975,1404440105,"274151322000052","019011112586793",0.00,21.50,0,294.26,300.87,0.0,0.0,0.000,179077.1,179077.1,14316,0,0,0,L,1151911521,1,121.55,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404440145,15902.00
07/03/2014 22:15,2,0.000,ALERT,214.41,296.36,59.990,1404440105,"274151322000085","019011112586793",0.00,21.00,0,294.56,300.57,0.0,0.0,0.000,178058.7,178058.7,14278,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404440147,15903.00
07/03/2014 22:15,2,0.000,ALERT,214.41,296.06,59.996,1404440105,"274151322000087","019011112586793",0.00,26.00,0,293.66,299.97,0.0,0.0,0.000,170517.8,170517.8,14318,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404440149,15904.00
07/03/2014 22:15,2,0.000,ALERT,213.96,296.36,59.996,1404440105,"274151322000088","019011112586793",0.00,21.30,0,294.26,300.27,0.0,0.0,0.000,172727.8,172727.8,14295,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404440151,15905.00
07/03/2014 22:15,2,0.000,ALERT,214.19,297.57,59.996,1404440105,"274151322000095","019011112586793",0.00,21.00,0,295.46,301.17,0.0,0.0,0.000,182435.7,182435.7,14342,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404440153,15906.00
