ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/03/2014 22:15,2,0.000,ALERT,214.87,295.76,59.996,1404440105,"274151322000068","019011112586793",0.00,22.30,0,293.66,299.67,0.0,0.0,0.000,119303.6,119303.6,14731,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404440155,15907.00
07/03/2014 22:15,2,0.000,ALERT,214.19,296.66,59.996,1404440105,"274151322000054","019011112586793",0.00,21.30,0,294.26,300.87,0.0,0.0,0.000,176412.4,176412.4,14426,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404440157,15908.00
07/03/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1404440105,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,10034.300000011,10034.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404440977,15909.00
07/03/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1404440105,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,10178.1,10178.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404440977,15910.00
07/03/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1404440105,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,9110.4000000358,9110.4000000358,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404440977,15911.00
07/03/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1404440105,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,10603.199999988,10603.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404440977,15912.00
07/03/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1404440105,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,8587.2999999525,8587.2999999525,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404440977,15913.00
07/03/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1404440105,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,9238.4000000003,9238.4000000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404440977,15914.00
07/03/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1404440105,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,12360.900000036,12360.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404440977,15915.00
07/03/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1404440105,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,11286.5,11286.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404440977,15916.00
07/03/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1404440105,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,12968.300000024,12968.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404440977,15917.00
07/03/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1404440105,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,10100.200000001,10100.200000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404440977,15918.00
07/03/2014 22:30,2,0.000,ALERT,214.41,297.87,60.017,1404441004,"274151322000083","019011112586793",0.00,19.80,0,294.56,299.37,0.0,0.0,0.000,178573.8,178573.8,14382,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404441039,15919.00
07/03/2014 22:30,2,0.000,ALERT,214.87,297.87,60.012,1404441004,"274151322000076","019011112586793",0.00,20.30,0,294.56,299.37,0.0,0.0,0.000,184222.3,184222.3,14353,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404441041,15920.00
07/03/2014 22:30,2,0.000,ALERT,214.41,297.57,60.017,1404441004,"274151322000094","019011112586793",0.00,20.00,0,294.26,298.47,0.0,0.0,0.000,121262.3,121262.3,14689,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404441043,15921.00
07/03/2014 22:30,2,0.000,ALERT,214.19,297.57,60.017,1404441004,"274151322000052","019011112586793",0.00,20.30,0,294.26,299.37,0.0,0.0,0.000,179077.1,179077.1,14318,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404441045,15922.00
07/03/2014 22:30,2,0.000,ALERT,214.64,297.57,60.028,1404441004,"274151322000085","019011112586793",0.00,19.80,0,294.56,299.37,0.0,0.0,0.000,178058.7,178058.7,14280,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404441047,15923.00
07/03/2014 22:30,2,0.000,ALERT,214.64,296.96,60.022,1404441004,"274151322000087","019011112586793",0.00,24.30,0,293.66,298.47,0.0,0.0,0.000,170517.8,170517.8,14320,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404441048,15924.00
07/03/2014 22:30,2,0.000,ALERT,213.96,297.57,60.006,1404441004,"274151322000088","019011112586793",0.00,20.00,0,294.56,299.07,0.0,0.0,0.000,172727.8,172727.8,14297,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404441050,15925.00
07/03/2014 22:30,2,0.000,ALERT,214.41,298.77,60.022,1404441004,"274151322000095","019011112586793",0.00,19.80,0,295.76,299.97,0.0,0.0,0.000,182435.7,182435.7,14344,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404441052,15926.00
07/03/2014 22:30,2,0.000,ALERT,215.32,296.96,60.017,1404441004,"274151322000068","019011112586793",0.00,21.30,0,293.96,298.17,0.0,0.0,0.000,119303.6,119303.6,14733,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404441054,15927.00
07/03/2014 22:30,2,0.000,ALERT,214.41,297.87,60.028,1404441004,"274151322000054","019011112586793",0.00,20.30,0,294.56,299.67,0.0,0.0,0.000,176412.4,176412.4,14428,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404441056,15928.00
07/03/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1404441004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,10603.199999988,10603.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404441876,15929.00
07/03/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1404441004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,8587.2999999525,8587.2999999525,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404441876,15930.00
07/03/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1404441004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,9238.4000000003,9238.4000000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404441876,15931.00
07/03/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1404441004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,12360.900000036,12360.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404441876,15932.00
07/03/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1404441004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,11286.5,11286.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404441876,15933.00
07/03/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1404441004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,12968.300000024,12968.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404441876,15934.00
07/03/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1404441004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,10100.200000001,10100.200000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404441876,15935.00
07/03/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1404441004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,10034.300000011,10034.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404441876,15936.00
07/03/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1404441004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,10178.1,10178.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404441876,15937.00
07/03/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1404441004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,9110.4000000358,9110.4000000358,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404441876,15938.00
07/03/2014 22:45,2,0.000,ALERT,215.32,299.37,60.038,1404441904,"274151322000083","019011112586793",0.00,19.00,0,296.06,301.17,0.0,0.0,0.000,178573.8,178573.8,14384,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404441939,15939.00
07/03/2014 22:45,2,0.000,ALERT,215.77,298.77,60.033,1404441904,"274151322000076","019011112586793",0.00,19.30,0,295.76,300.87,0.0,0.0,0.000,184222.3,184222.3,14355,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404441941,15940.00
07/03/2014 22:45,2,0.000,ALERT,215.32,298.47,60.028,1404441904,"274151322000094","019011112586793",0.00,19.00,0,295.46,300.27,0.0,0.0,0.000,121262.3,121262.3,14691,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404441943,15941.00
07/03/2014 22:45,2,0.000,ALERT,215.09,298.77,60.012,1404441904,"274151322000052","019011112586793",0.00,19.30,0,295.76,301.17,0.0,0.0,0.000,179077.1,179077.1,14320,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404441945,15942.00
07/03/2014 22:45,2,0.000,ALERT,215.54,299.07,60.028,1404441904,"274151322000085","019011112586793",0.00,19.00,0,296.06,300.87,0.0,0.0,0.000,178058.7,178058.7,14282,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404441946,15943.00
07/03/2014 22:45,2,0.000,ALERT,215.54,298.17,60.033,1404441904,"274151322000087","019011112586793",0.00,23.00,0,294.86,300.27,0.0,0.0,0.000,170517.8,170517.8,14322,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404441948,15944.00
07/03/2014 22:45,2,0.000,ALERT,214.87,298.77,59.996,1404441904,"274151322000088","019011112586793",0.00,19.00,0,295.76,300.57,0.0,0.0,0.000,172727.8,172727.8,14299,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404441950,15945.00
07/03/2014 22:45,2,0.000,ALERT,215.09,299.67,60.038,1404441904,"274151322000095","019011112586793",0.00,18.70,0,296.96,301.77,0.0,0.0,0.000,182435.7,182435.7,14346,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404441952,15946.00
07/03/2014 22:45,2,0.000,ALERT,215.77,298.17,60.028,1404441904,"274151322000068","019011112586793",0.00,20.00,0,295.16,299.97,0.0,0.0,0.000,119303.6,119303.6,14735,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404441954,15947.00
07/03/2014 22:45,2,0.000,ALERT,215.09,299.67,60.038,1404441904,"274151322000054","019011112586793",0.00,19.50,0,295.76,301.17,0.0,0.0,0.000,176412.4,176412.4,14430,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404441956,15948.00
07/03/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1404441904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,12360.900000036,12360.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404442776,15949.00
07/03/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1404441904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,11286.5,11286.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404442776,15950.00
07/03/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1404441904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,12968.300000024,12968.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404442776,15951.00
07/03/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1404441904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,10100.200000001,10100.200000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404442776,15952.00
07/03/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1404441904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,10034.300000011,10034.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404442776,15953.00
07/03/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1404441904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,10178.1,10178.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404442776,15954.00
07/03/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1404441904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,9110.4000000358,9110.4000000358,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404442776,15955.00
07/03/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1404441904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,10603.199999988,10603.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404442776,15956.00
07/03/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1404441904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,8587.2999999525,8587.2999999525,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404442776,15957.00
07/03/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1404441904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,9238.4000000003,9238.4000000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404442776,15958.00
07/03/2014 23:00,2,0.000,ALERT,213.74,296.96,60.033,1404442804,"274151322000083","019011112586793",0.00,18.00,0,295.46,301.47,0.0,0.0,0.000,178573.8,178573.8,14386,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404442839,15959.00
07/03/2014 23:00,2,0.000,ALERT,214.19,296.66,60.017,1404442804,"274151322000076","019011112586793",0.00,18.30,0,295.46,301.17,0.0,0.0,0.000,184222.3,184222.3,14357,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404442840,15960.00
07/03/2014 23:00,2,0.000,ALERT,213.74,296.36,60.012,1404442804,"274151322000094","019011112586793",0.00,18.00,0,295.16,300.57,0.0,0.0,0.000,121262.3,121262.3,14693,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404442842,15961.00
07/03/2014 23:00,2,0.000,ALERT,213.51,296.36,60.017,1404442804,"274151322000052","019011112586793",0.00,18.30,0,295.16,301.47,0.0,0.0,0.000,179077.1,179077.1,14322,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404442844,15962.00
07/03/2014 23:00,2,0.000,ALERT,213.96,296.66,60.006,1404442804,"274151322000085","019011112586793",0.00,18.00,0,295.76,301.17,0.0,0.0,0.000,178058.7,178058.7,14284,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404442846,15963.00
07/03/2014 23:00,2,0.000,ALERT,213.74,296.36,60.006,1404442804,"274151322000087","019011112586793",0.00,21.80,0,294.86,300.57,0.0,0.0,0.000,170517.8,170517.8,14324,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404442848,15964.00
07/03/2014 23:00,2,0.000,ALERT,213.29,296.36,59.975,1404442804,"274151322000088","019011112586793",0.00,18.00,0,295.46,300.87,0.0,0.0,0.000,172727.8,172727.8,14301,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404442850,15965.00
07/03/2014 23:00,2,0.000,ALERT,213.74,297.87,60.017,1404442804,"274151322000095","019011112586793",0.00,18.00,0,296.66,302.07,0.0,0.0,0.000,182435.7,182435.7,14348,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404442852,15966.00
07/03/2014 23:00,2,0.000,ALERT,214.41,296.06,59.996,1404442804,"274151322000068","019011112586793",0.00,19.30,0,294.86,300.27,0.0,0.0,0.000,119303.6,119303.6,14737,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404442854,15967.00
07/03/2014 23:00,2,0.000,ALERT,213.74,296.96,60.012,1404442804,"274151322000054","019011112586793",0.00,18.70,0,295.16,301.47,0.0,0.0,0.000,176412.4,176412.4,14432,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404442856,15968.00
07/03/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1404442804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,10100.200000001,10100.200000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404443675,15969.00
07/03/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1404442804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,10034.300000011,10034.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404443675,15970.00
07/03/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1404442804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,10178.1,10178.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404443675,15971.00
07/03/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1404442804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,9110.4000000358,9110.4000000358,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404443675,15972.00
07/03/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1404442804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,10603.199999988,10603.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404443675,15973.00
07/03/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1404442804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,8587.2999999525,8587.2999999525,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404443675,15974.00
07/03/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1404442804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,9238.4000000003,9238.4000000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404443675,15975.00
07/03/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1404442804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,12360.900000036,12360.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404443675,15976.00
07/03/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1404442804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,11286.5,11286.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404443675,15977.00
07/03/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1404442804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,12968.300000024,12968.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404443675,15978.00
07/03/2014 23:15,2,0.000,ALERT,214.19,297.87,60.028,1404443704,"274151322000083","019011112586793",0.00,17.30,0,295.16,299.07,0.0,0.0,0.000,178573.8,178573.8,14388,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404443739,15979.00
07/03/2014 23:15,2,0.000,ALERT,214.64,297.57,60.022,1404443704,"274151322000076","019011112586793",0.00,17.50,0,294.86,299.07,0.0,0.0,0.000,184222.3,184222.3,14359,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404443741,15980.00
07/03/2014 23:15,2,0.000,ALERT,214.19,296.96,60.017,1404443704,"274151322000094","019011112586793",0.00,17.50,0,294.56,298.17,0.0,0.0,0.000,121262.3,121262.3,14695,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404443743,15981.00
07/03/2014 23:15,2,0.000,ALERT,213.96,297.87,60.017,1404443704,"274151322000052","019011112586793",0.00,17.50,0,294.86,299.07,0.0,0.0,0.000,179077.1,179077.1,14324,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404443745,15982.00
07/03/2014 23:15,2,0.000,ALERT,214.41,297.26,60.022,1404443704,"274151322000085","019011112586793",0.00,17.50,0,295.16,298.77,0.0,0.0,0.000,178058.7,178058.7,14286,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404443746,15983.00
07/03/2014 23:15,2,0.000,ALERT,214.41,296.96,60.028,1404443704,"274151322000087","019011112586793",0.00,20.30,0,294.26,298.17,0.0,0.0,0.000,170517.8,170517.8,14326,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404443748,15984.00
07/03/2014 23:15,2,0.000,ALERT,213.96,297.57,60.028,1404443704,"274151322000088","019011112586793",0.00,17.50,0,294.86,298.47,0.0,0.0,0.000,172727.8,172727.8,14303,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404443750,15985.00
07/03/2014 23:15,2,0.000,ALERT,214.19,298.77,60.022,1404443704,"274151322000095","019011112586793",0.00,17.30,0,296.06,299.67,0.0,0.0,0.000,182435.7,182435.7,14350,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404443752,15986.00
07/03/2014 23:15,2,0.000,ALERT,214.87,296.96,60.022,1404443704,"274151322000068","019011112586793",0.00,18.30,0,294.56,297.87,0.0,0.0,0.000,119303.6,119303.6,14739,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404443754,15987.00
07/03/2014 23:15,2,0.000,ALERT,214.19,297.87,60.038,1404443704,"274151322000054","019011112586793",0.00,17.80,0,294.86,299.07,0.0,0.0,0.000,176412.4,176412.4,14434,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404443756,15988.00
07/03/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1404443704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,9110.4000000358,9110.4000000358,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404444574,15989.00
07/03/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1404443704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,10603.199999988,10603.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404444574,15990.00
07/03/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1404443704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,8587.2999999525,8587.2999999525,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404444574,15991.00
07/03/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1404443704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,9238.4000000003,9238.4000000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404444574,15992.00
07/03/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1404443704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,12360.900000036,12360.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404444574,15993.00
07/03/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1404443704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,11286.5,11286.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404444574,15994.00
07/03/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1404443704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,12968.300000024,12968.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404444574,15995.00
07/03/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1404443704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,10100.200000001,10100.200000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404444574,15996.00
07/03/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1404443704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,10034.300000011,10034.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404444574,15997.00
07/03/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1404443704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,10178.1,10178.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404444574,15998.00
07/03/2014 23:30,2,0.000,ALERT,214.41,298.77,60.038,1404444604,"274151322000083","019011112586793",0.00,16.70,0,295.46,299.97,0.0,0.0,0.000,178573.8,178573.8,14390,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404444639,15999.00
07/03/2014 23:30,2,0.000,ALERT,215.09,297.87,59.996,1404444604,"274151322000076","019011112586793",0.00,17.30,0,295.16,299.97,0.0,0.0,0.000,184222.3,184222.3,14361,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404444641,16000.00
07/03/2014 23:30,2,0.000,ALERT,214.41,297.57,60.028,1404444604,"274151322000094","019011112586793",0.00,17.00,0,294.86,299.07,0.0,0.0,0.000,121262.3,121262.3,14697,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404444643,16001.00
07/03/2014 23:30,2,0.000,ALERT,214.19,298.47,59.990,1404444604,"274151322000052","019011112586793",0.00,17.00,0,295.16,299.97,0.0,0.0,0.000,179077.1,179077.1,14326,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404444645,16002.00
07/03/2014 23:30,2,0.000,ALERT,214.64,297.87,60.033,1404444604,"274151322000085","019011112586793",0.00,17.00,0,295.16,299.67,0.0,0.0,0.000,178058.7,178058.7,14288,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404444646,16003.00
07/03/2014 23:30,2,0.000,ALERT,214.64,297.87,60.022,1404444604,"274151322000087","019011112586793",0.00,19.50,0,294.56,299.07,0.0,0.0,0.000,170517.8,170517.8,14328,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404444648,16004.00
07/03/2014 23:30,2,0.000,ALERT,213.96,298.17,60.022,1404444604,"274151322000088","019011112586793",0.00,17.00,0,295.16,299.37,0.0,0.0,0.000,172727.8,172727.8,14305,0,0,0,L,1151911521,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404444650,16005.00
07/03/2014 23:30,2,0.000,ALERT,214.64,298.77,60.028,1404444604,"274151322000095","019011112586793",0.00,16.70,0,296.36,300.57,0.0,0.0,0.000,182435.7,182435.7,14352,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404444652,16006.00
07/03/2014 23:30,2,0.000,ALERT,215.32,297.26,60.033,1404444604,"274151322000068","019011112586793",0.00,17.80,0,294.56,298.77,0.0,0.0,0.000,119303.6,119303.6,14741,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404444654,16007.00
07/03/2014 23:30,2,0.000,ALERT,214.19,298.47,60.028,1404444604,"274151322000054","019011112586793",0.00,17.50,0,295.16,299.97,0.0,0.0,0.000,176412.4,176412.4,14436,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404444656,16008.00
07/03/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1404444604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,9238.4000000003,9238.4000000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404445474,16009.00
07/03/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1404444604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,12360.900000036,12360.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404445474,16010.00
07/03/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1404444604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,11286.5,11286.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404445474,16011.00
07/03/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1404444604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,12968.300000024,12968.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404445474,16012.00
07/03/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1404444604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,10100.200000001,10100.200000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404445474,16013.00
07/03/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1404444604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,10034.300000011,10034.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404445474,16014.00
07/03/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1404444604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,10178.1,10178.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404445474,16015.00
07/03/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1404444604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,9110.4000000358,9110.4000000358,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404445474,16016.00
07/03/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1404444604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,10603.199999988,10603.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404445474,16017.00
07/03/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1404444604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,8587.2999999525,8587.2999999525,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404445474,16018.00
07/03/2014 23:45,2,0.000,ALERT,214.64,297.57,60.012,1404445504,"274151322000083","019011112586793",0.00,16.30,0,295.46,299.97,0.0,0.0,0.000,178573.8,178573.8,14392,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404445539,16019.00
07/03/2014 23:45,2,0.000,ALERT,214.87,296.96,60.012,1404445504,"274151322000076","019011112586793",0.00,16.70,0,295.16,299.97,0.0,0.0,0.000,184222.3,184222.3,14363,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404445541,16020.00
07/03/2014 23:45,2,0.000,ALERT,214.64,297.26,60.012,1404445504,"274151322000094","019011112586793",0.00,16.30,0,294.86,298.77,0.0,0.0,0.000,121262.3,121262.3,14699,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404445543,16021.00
07/03/2014 23:45,2,0.000,ALERT,214.19,297.57,60.017,1404445504,"274151322000052","019011112586793",0.00,16.70,0,295.16,299.97,0.0,0.0,0.000,179077.1,179077.1,14328,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404445545,16022.00
07/03/2014 23:45,2,0.000,ALERT,214.64,296.96,60.006,1404445504,"274151322000085","019011112586793",0.00,16.30,0,295.76,299.67,0.0,0.0,0.000,178058.7,178058.7,14290,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404445546,16023.00
07/03/2014 23:45,2,0.000,ALERT,214.64,296.66,60.012,1404445504,"274151322000087","019011112586793",0.00,18.70,0,294.56,299.07,0.0,0.0,0.000,170517.8,170517.8,14330,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404445548,16024.00
07/03/2014 23:45,2,0.000,ALERT,214.19,297.26,60.006,1404445504,"274151322000088","019011112586793",0.00,16.70,0,295.16,299.37,0.0,0.0,0.000,172727.8,172727.8,14307,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404445550,16025.00
07/03/2014 23:45,2,0.000,ALERT,214.64,298.47,60.012,1404445504,"274151322000095","019011112586793",0.00,16.30,0,296.36,300.27,0.0,0.0,0.000,182435.7,182435.7,14354,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404445552,16026.00
07/03/2014 23:45,2,0.000,ALERT,215.09,296.66,60.006,1404445504,"274151322000068","019011112586793",0.00,17.30,0,294.86,298.47,0.0,0.0,0.000,119303.6,119303.6,14743,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404445554,16027.00
07/03/2014 23:45,2,0.000,ALERT,214.41,297.26,60.043,1404445504,"274151322000054","019011112586793",0.00,17.00,0,295.16,299.97,0.0,0.0,0.000,176412.4,176412.4,14438,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404445556,16028.00
07/03/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1404445504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,12968.300000024,12968.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404446375,16029.00
07/03/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1404445504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,10100.200000001,10100.200000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404446375,16030.00
07/03/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1404445504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,10034.300000011,10034.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404446375,16031.00
07/03/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1404445504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,10178.1,10178.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404446375,16032.00
07/03/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1404445504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,9110.4000000358,9110.4000000358,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404446375,16033.00
07/03/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1404445504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,10603.199999988,10603.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404446375,16034.00
07/03/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1404445504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,8587.2999999525,8587.2999999525,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404446375,16035.00
07/03/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1404445504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,9238.4000000003,9238.4000000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404446375,16036.00
07/03/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1404445504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,12360.900000036,12360.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404446375,16037.00
07/03/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1404445504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,11286.5,11286.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404446375,16038.00
